Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,22,7,15,21.5,3.5,2.0,11.1,4.0,0.0,0.0
2018,1,22,7,30,43.0,7.0,2.0,11.4,8.0,6.37,0.0
2018,1,22,7,45,145.5,18.0,2.05,11.7,32.5,14.09,2.9
2018,1,22,8,0,248.0,29.0,2.1,12.0,57.0,22.79,13.9
2018,1,22,8,15,398.0,40.5,2.1,12.2,109.0,31.74,22.44
2018,1,22,8,30,548.0,52.0,2.1,12.4,161.0,40.56,30.65
2018,1,22,8,45,318.5,39.5,2.1,12.65,106.5,28.28,19.83
2018,1,22,9,0,89.0,27.0,2.1,12.9,52.0,19.2,11.7
2018,1,22,9,15,44.5,36.5,2.1,13.15,49.0,31.36,22.65
2018,1,22,9,30,0.0,46.0,2.1,13.4,46.0,40.58,30.86
2018,1,22,9,45,0.0,58.0,2.1,13.6,58.0,51.22,40.28
2018,1,22,10,0,0.0,70.0,2.1,13.8,70.0,61.89,47.31
2018,1,22,10,15,46.5,107.0,2.15,14.0,128.5,94.27,72.66
2018,1,22,10,30,93.0,144.0,2.2,14.2,187.0,129.01,99.07
2018,1,22,10,45,109.5,180.5,2.3,14.35,233.5,166.5,129.2
2018,1,22,11,0,126.0,217.0,2.4,14.5,280.0,206.37,161.41
2018,1,22,11,15,166.0,218.5,2.4,14.6,304.0,228.88,178.97
2018,1,22,11,30,206.0,220.0,2.4,14.7,328.0,254.46,199.55
2018,1,22,11,45,275.5,218.5,2.45,14.8,365.5,292.23,229.78
2018,1,22,12,0,345.0,217.0,2.5,14.9,403.0,334.87,264.31
2018,1,22,12,15,317.5,212.5,2.45,14.9,384.0,336.3,267.24
2018,1,22,12,30,290.0,208.0,2.4,14.9,365.0,334.65,267.48
2018,1,22,12,45,209.5,217.5,2.35,14.9,330.0,310.99,249.69
2018,1,22,13,0,129.0,227.0,2.3,14.9,295.0,286.47,230.44
2018,1,22,13,15,128.0,212.5,2.2,14.8,278.5,279.01,225.22
2018,1,22,13,30,127.0,198.0,2.1,14.7,262.0,270.48,219.05
2018,1,22,13,45,271.0,174.0,2.0,14.6,303.5,348.02,283.58
2018,1,22,14,0,415.0,150.0,1.9,14.5,345.0,431.7,351.61
2018,1,22,14,15,551.5,125.0,1.8,14.35,368.5,506.53,411.66
2018,1,22,14,30,688.0,100.0,1.7,14.2,392.0,576.7,467.2
2018,1,22,14,45,709.5,89.0,1.6,14.0,369.0,585.61,474.67
2018,1,22,15,0,731.0,78.0,1.5,13.8,346.0,591.58,480.2
2018,1,22,15,15,567.0,85.5,1.5,13.8,279.5,495.19,405.58
2018,1,22,15,30,403.0,93.0,1.5,13.8,213.0,392.5,324.22
2018,1,22,15,45,253.0,87.5,1.15,12.9,159.0,276.6,229.79
2018,1,22,16,0,103.0,82.0,0.8,12.0,105.0,166.11,136.61
2018,1,22,16,15,72.0,65.0,0.85,11.5,79.5,127.96,103.94
2018,1,22,16,30,41.0,48.0,0.9,11.0,54.0,79.99,62.21
2018,1,22,16,45,27.5,31.5,0.9,10.5,35.0,52.9,36.7
2018,1,22,17,0,14.0,15.0,0.9,10.0,16.0,22.24,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.8,8.0,10.52,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,7,15,41.5,7.0,0.7,7.3,8.0,0.0,0.0
2018,1,23,7,30,83.0,14.0,0.7,7.5,16.0,12.73,0.0
2018,1,23,7,45,117.5,26.0,0.75,7.65,36.0,20.38,7.6
2018,1,23,8,0,152.0,38.0,0.8,7.8,56.0,29.31,19.98
2018,1,23,8,15,208.5,54.0,0.8,8.05,89.5,41.1,31.31
2018,1,23,8,30,265.0,70.0,0.8,8.3,123.0,52.55,42.06
2018,1,23,8,45,406.0,74.5,0.8,8.55,177.5,55.48,44.95
2018,1,23,9,0,547.0,79.0,0.8,8.8,232.0,59.63,48.79
2018,1,23,9,15,638.0,78.0,0.85,9.2,282.0,57.29,46.61
2018,1,23,9,30,729.0,77.0,0.9,9.6,332.0,55.47,44.86
2018,1,23,9,45,764.0,77.5,0.95,10.05,369.0,60.16,48.93
2018,1,23,10,0,799.0,78.0,1.0,10.5,406.0,82.78,49.87
2018,1,23,10,15,817.5,80.0,1.05,10.95,436.5,130.19,73.19
2018,1,23,10,30,836.0,82.0,1.1,11.4,467.0,178.7,107.88
2018,1,23,10,45,849.0,83.0,1.2,11.85,491.0,226.18,147.4
2018,1,23,11,0,862.0,84.0,1.3,12.3,515.0,273.69,189.4
2018,1,23,11,15,870.5,84.5,1.3,12.7,531.5,319.29,230.62
2018,1,23,11,30,879.0,85.0,1.3,13.1,548.0,364.01,270.86
2018,1,23,11,45,884.0,85.0,1.3,13.45,557.5,405.9,308.26
2018,1,23,12,0,889.0,85.0,1.3,13.8,567.0,446.18,343.5
2018,1,23,12,15,891.0,84.5,1.15,14.0,568.5,483.22,374.83
2018,1,23,12,30,893.0,84.0,1.0,14.2,570.0,516.98,402.56
2018,1,23,12,45,892.0,83.5,0.9,14.4,564.0,546.85,426.75
2018,1,23,13,0,891.0,83.0,0.8,14.6,558.0,575.76,449.39
2018,1,23,13,15,886.0,81.5,0.7,14.7,543.5,597.53,466.32
2018,1,23,13,30,881.0,80.0,0.6,14.8,529.0,616.2,480.52
2018,1,23,13,45,858.5,80.0,0.5,14.85,503.0,622.7,485.56
2018,1,23,14,0,836.0,80.0,0.4,14.9,477.0,625.5,487.78
2018,1,23,14,15,790.5,82.5,0.4,14.85,440.5,612.8,479.99
2018,1,23,14,30,745.0,85.0,0.4,14.8,404.0,596.2,469.3
2018,1,23,14,45,762.0,77.5,0.4,14.7,381.0,606.05,478.3
2018,1,23,15,0,779.0,70.0,0.4,14.6,358.0,613.02,484.66
2018,1,23,15,15,743.5,66.0,0.4,14.6,317.0,586.52,465.79
2018,1,23,15,30,708.0,62.0,0.4,14.6,276.0,557.36,444.68
2018,1,23,15,45,548.0,66.0,0.35,14.1,217.0,459.91,370.41
2018,1,23,16,0,388.0,70.0,0.3,13.6,158.0,355.15,288.3
2018,1,23,16,15,383.0,56.5,0.3,13.3,127.5,335.63,271.93
2018,1,23,16,30,378.0,43.0,0.3,13.0,97.0,311.95,249.44
2018,1,23,16,45,288.0,32.0,0.3,12.7,64.5,240.92,182.78
2018,1,23,17,0,198.0,21.0,0.3,12.4,32.0,159.0,21.03
2018,1,23,17,15,99.0,10.5,0.35,12.2,16.0,62.16,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,2.5,1.35,7.2,2.5,0.0,0.0
2018,1,24,7,30,0.0,5.0,1.4,7.7,5.0,4.55,0.0
2018,1,24,7,45,0.0,12.5,1.45,8.25,12.5,10.99,1.8
2018,1,24,8,0,0.0,20.0,1.5,8.8,20.0,17.6,9.73
2018,1,24,8,15,0.0,28.5,1.7,9.2,28.5,25.1,16.88
2018,1,24,8,30,0.0,37.0,1.9,9.6,37.0,32.62,23.9
2018,1,24,8,45,4.5,62.5,2.05,10.05,64.0,54.26,43.59
2018,1,24,9,0,9.0,88.0,2.2,10.5,91.0,74.49,61.8
2018,1,24,9,15,30.5,113.5,2.3,10.8,124.0,90.84,76.36
2018,1,24,9,30,52.0,139.0,2.4,11.1,157.0,108.5,91.88
2018,1,24,9,45,86.0,154.5,2.5,11.4,188.5,119.65,101.47
2018,1,24,10,0,120.0,170.0,2.6,11.7,220.0,130.72,103.47
2018,1,24,10,15,181.5,179.0,2.75,12.1,260.5,152.98,117.01
2018,1,24,10,30,243.0,188.0,2.9,12.5,301.0,177.48,133.25
2018,1,24,10,45,212.5,205.5,3.1,12.85,308.0,204.35,156.79
2018,1,24,11,0,182.0,223.0,3.3,13.2,315.0,224.61,175.25
2018,1,24,11,15,172.0,232.0,3.5,13.45,321.0,241.62,190.33
2018,1,24,11,30,162.0,241.0,3.7,13.7,327.0,257.59,204.43
2018,1,24,11,45,122.5,239.5,3.85,13.95,305.0,253.14,202.29
2018,1,24,12,0,83.0,238.0,4.0,14.2,283.0,242.87,194.91
2018,1,24,12,15,58.0,228.0,4.1,14.2,259.5,229.08,184.34
2018,1,24,12,30,33.0,218.0,4.2,14.2,236.0,212.77,171.4
2018,1,24,12,45,29.0,211.5,4.3,14.2,227.0,208.28,167.98
2018,1,24,13,0,25.0,205.0,4.4,14.2,218.0,198.14,159.9
2018,1,24,13,15,14.5,176.5,4.4,14.05,184.0,167.45,134.85
2018,1,24,13,30,4.0,148.0,4.4,13.9,150.0,135.68,108.65
2018,1,24,13,45,2.0,132.0,4.4,13.7,133.0,120.08,95.87
2018,1,24,14,0,0.0,116.0,4.4,13.5,116.0,104.23,82.77
2018,1,24,14,15,0.0,93.0,4.3,13.3,93.0,82.86,64.96
2018,1,24,14,30,0.0,70.0,4.2,13.1,70.0,61.89,47.34
2018,1,24,14,45,8.5,70.5,4.05,12.85,73.5,67.93,52.88
2018,1,24,15,0,17.0,71.0,3.9,12.6,77.0,77.96,61.83
2018,1,24,15,15,80.0,79.5,3.9,12.6,104.5,138.54,115.06
2018,1,24,15,30,143.0,88.0,3.9,12.6,132.0,203.66,171.23
2018,1,24,15,45,226.0,83.5,3.65,12.25,141.0,254.77,215.35
2018,1,24,16,0,309.0,79.0,3.4,11.9,150.0,317.76,267.59
2018,1,24,16,15,268.5,65.0,3.4,11.7,117.5,274.26,229.2
2018,1,24,16,30,228.0,51.0,3.4,11.5,85.0,231.1,190.07
2018,1,24,16,45,167.0,36.5,3.35,11.25,56.5,176.38,137.43
2018,1,24,17,0,106.0,22.0,3.3,11.0,28.0,110.35,29.67
2018,1,24,17,15,53.0,11.0,3.35,10.65,14.0,38.34,0.0
2018,1,24,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.15,7.45,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.2,7.9,16.0,12.73,0.0
2018,1,25,7,45,139.0,30.0,1.25,8.35,45.0,23.55,10.94
2018,1,25,8,0,230.0,46.0,1.3,8.8,74.0,35.69,25.56
2018,1,25,8,15,190.5,55.0,1.45,9.05,84.5,43.38,33.24
2018,1,25,8,30,151.0,64.0,1.6,9.3,95.0,49.91,39.54
2018,1,25,8,45,144.5,81.0,1.8,9.55,116.0,61.92,50.59
2018,1,25,9,0,138.0,98.0,2.0,9.8,137.0,77.03,64.25
2018,1,25,9,15,277.5,105.5,2.1,10.05,199.0,79.25,66.18
2018,1,25,9,30,417.0,113.0,2.2,10.3,261.0,79.78,66.52
2018,1,25,9,45,612.5,94.0,2.3,10.55,336.0,65.87,53.9
2018,1,25,10,0,808.0,75.0,2.4,10.8,411.0,83.04,48.48
2018,1,25,10,15,717.0,98.5,2.5,11.05,412.5,133.44,79.51
2018,1,25,10,30,626.0,122.0,2.6,11.3,414.0,179.76,118.53
2018,1,25,10,45,388.5,161.5,2.7,11.55,345.5,199.89,146.31
2018,1,25,11,0,151.0,201.0,2.8,11.8,277.0,201.4,158.11
2018,1,25,11,15,111.5,191.5,2.85,11.95,248.5,193.53,153.65
2018,1,25,11,30,72.0,182.0,2.9,12.1,220.0,180.91,144.79
2018,1,25,11,45,219.5,172.5,2.95,12.25,292.0,234.21,186.69
2018,1,25,12,0,367.0,163.0,3.0,12.4,364.0,301.8,241.22
2018,1,25,12,15,481.5,161.5,3.05,12.4,426.0,370.34,297.3
2018,1,25,12,30,596.0,160.0,3.1,12.4,488.0,449.27,361.45
2018,1,25,12,45,676.0,138.5,3.15,12.45,507.0,494.43,399.14
2018,1,25,13,0,756.0,117.0,3.2,12.5,526.0,541.22,438.18
2018,1,25,13,15,567.0,156.5,3.2,12.45,459.0,491.56,400.23
2018,1,25,13,30,378.0,196.0,3.2,12.4,392.0,427.03,349.38
2018,1,25,13,45,263.0,179.5,3.25,12.35,313.0,350.88,289.02
2018,1,25,14,0,148.0,163.0,3.3,12.3,234.0,259.36,214.27
2018,1,25,14,15,74.0,114.0,3.2,12.15,149.5,164.12,135.09
2018,1,25,14,30,0.0,65.0,3.1,12.0,65.0,57.45,43.68
2018,1,25,14,45,52.5,76.0,3.0,11.85,96.0,113.47,93.04
2018,1,25,15,0,105.0,87.0,2.9,11.7,127.0,162.04,135.57
2018,1,25,15,15,201.0,97.0,2.9,11.7,163.0,250.7,211.86
2018,1,25,15,30,297.0,107.0,2.9,11.7,199.0,329.85,278.55
2018,1,25,15,45,341.0,85.5,2.3,11.0,176.5,347.1,292.83
2018,1,25,16,0,385.0,64.0,1.7,10.3,154.0,347.29,292.42
2018,1,25,16,15,396.5,57.0,1.6,9.85,133.0,347.61,290.57
2018,1,25,16,30,408.0,50.0,1.5,9.4,112.0,339.89,280.14
2018,1,25,16,45,292.0,39.5,1.4,8.95,76.0,254.59,201.54
2018,1,25,17,0,176.0,29.0,1.3,8.5,40.0,162.7,65.24
2018,1,25,17,15,91.0,15.5,1.25,8.4,21.0,63.04,0.0
2018,1,25,17,30,6.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.2,8.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.5,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,7.0,23.0,16.37,0.0
2018,1,26,7,45,291.5,28.5,0.95,7.5,57.5,23.85,11.79
2018,1,26,8,0,433.0,39.0,1.0,8.0,92.0,31.93,22.45
2018,1,26,8,15,519.5,45.0,1.1,8.35,134.5,35.69,26.51
2018,1,26,8,30,606.0,51.0,1.2,8.7,177.0,39.54,30.31
2018,1,26,8,45,660.0,55.0,1.25,9.05,220.5,45.53,35.89
2018,1,26,9,0,714.0,59.0,1.3,9.4,264.0,47.91,38.07
2018,1,26,9,15,749.5,62.0,1.35,9.75,305.0,49.39,39.36
2018,1,26,9,30,785.0,65.0,1.4,10.1,346.0,50.94,40.66
2018,1,26,9,45,810.5,67.0,1.4,10.45,382.5,51.68,41.2
2018,1,26,10,0,836.0,69.0,1.4,10.8,419.0,80.68,45.1
2018,1,26,10,15,853.0,70.0,1.4,11.1,449.5,129.29,70.12
2018,1,26,10,30,870.0,71.0,1.4,11.4,480.0,184.05,110.79
2018,1,26,10,45,882.0,71.5,1.4,11.65,504.0,232.2,151.48
2018,1,26,11,0,894.0,72.0,1.4,11.9,528.0,280.11,194.34
2018,1,26,11,15,867.5,81.0,1.4,12.1,535.0,320.55,233.03
2018,1,26,11,30,841.0,90.0,1.4,12.3,542.0,361.44,271.38
2018,1,26,11,45,846.5,90.5,1.4,12.45,552.0,402.75,308.51
2018,1,26,12,0,852.0,91.0,1.4,12.6,562.0,442.61,343.64
2018,1,26,12,15,867.0,87.0,1.4,12.65,567.0,480.78,376.75
2018,1,26,12,30,882.0,83.0,1.4,12.7,572.0,517.3,407.89
2018,1,26,12,45,776.0,107.0,1.45,12.75,534.0,517.82,411.23
2018,1,26,13,0,670.0,131.0,1.5,12.8,496.0,509.95,407.42
2018,1,26,13,15,615.5,137.0,1.45,12.7,465.5,506.46,406.43
2018,1,26,13,30,561.0,143.0,1.4,12.6,435.0,498.29,401.39
2018,1,26,13,45,613.5,127.5,1.4,12.45,435.5,530.5,428.35
2018,1,26,14,0,666.0,112.0,1.4,12.3,436.0,561.64,454.06
2018,1,26,14,15,617.5,118.0,1.35,12.1,405.0,548.99,445.07
2018,1,26,14,30,569.0,124.0,1.3,11.9,374.0,532.69,433.42
2018,1,26,14,45,592.0,109.0,1.25,11.7,351.5,538.84,439.91
2018,1,26,15,0,615.0,94.0,1.2,11.5,329.0,542.23,443.95
2018,1,26,15,15,482.5,101.5,1.2,11.5,274.0,458.87,378.76
2018,1,26,15,30,350.0,109.0,1.2,11.5,219.0,381.72,316.94
2018,1,26,15,45,260.5,100.0,1.0,10.75,175.5,300.42,251.05
2018,1,26,16,0,171.0,91.0,0.8,10.0,132.0,233.84,195.12
2018,1,26,16,15,144.0,74.0,0.85,9.55,103.5,197.12,163.87
2018,1,26,16,30,117.0,57.0,0.9,9.1,75.0,160.31,131.32
2018,1,26,16,45,89.5,41.0,0.95,8.65,52.0,125.17,98.12
2018,1,26,17,0,62.0,25.0,1.0,8.2,29.0,82.53,37.96
2018,1,26,17,15,41.0,14.0,1.05,8.0,15.5,34.92,0.0
2018,1,26,17,30,20.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.1,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,39.0,7.5,0.8,6.35,9.0,0.0,0.0
2018,1,27,7,30,78.0,15.0,0.8,6.9,18.0,13.64,0.0
2018,1,27,7,45,125.5,29.5,0.85,7.4,42.0,23.07,11.73
2018,1,27,8,0,173.0,44.0,0.9,7.9,66.0,35.02,25.25
2018,1,27,8,15,234.0,58.0,1.0,8.5,100.0,44.05,34.01
2018,1,27,8,30,295.0,72.0,1.1,9.1,134.0,53.91,43.23
2018,1,27,8,45,466.5,68.5,1.15,9.65,192.0,51.87,41.54
2018,1,27,9,0,638.0,65.0,1.2,10.2,250.0,48.04,38.07
2018,1,27,9,15,670.5,69.5,1.4,10.85,289.0,50.31,40.01
2018,1,27,9,30,703.0,74.0,1.6,11.5,328.0,52.58,41.89
2018,1,27,9,45,771.0,68.5,1.8,12.1,372.5,52.49,41.62
2018,1,27,10,0,839.0,63.0,2.0,12.7,417.0,83.97,46.72
2018,1,27,10,15,853.5,64.5,2.1,13.0,447.0,132.48,72.03
2018,1,27,10,30,868.0,66.0,2.2,13.3,477.0,181.5,108.17
2018,1,27,10,45,878.0,67.0,2.3,13.6,500.5,229.53,149.03
2018,1,27,11,0,888.0,68.0,2.4,13.9,524.0,277.18,191.91
2018,1,27,11,15,894.0,69.0,2.55,14.1,540.5,323.08,234.31
2018,1,27,11,30,900.0,70.0,2.7,14.3,557.0,367.83,275.59
2018,1,27,11,45,903.0,70.5,2.8,14.5,566.0,409.64,313.91
2018,1,27,12,0,906.0,71.0,2.9,14.7,575.0,449.64,350.01
2018,1,27,12,15,903.0,72.0,2.95,14.85,575.5,485.43,382.01
2018,1,27,12,30,900.0,73.0,3.0,15.0,576.0,518.68,411.27
2018,1,27,12,45,813.5,96.0,3.05,15.1,547.0,528.73,421.86
2018,1,27,13,0,727.0,119.0,3.1,15.2,518.0,531.42,425.97
2018,1,27,13,15,655.5,136.0,3.1,15.2,489.0,530.44,426.75
2018,1,27,13,30,584.0,153.0,3.1,15.2,460.0,523.62,422.53
2018,1,27,13,45,679.5,121.0,3.1,15.25,464.5,566.76,458.47
2018,1,27,14,0,775.0,89.0,3.1,15.3,469.0,606.56,491.56
2018,1,27,14,15,798.0,80.0,3.05,15.2,452.0,624.75,507.12
2018,1,27,14,30,821.0,71.0,3.0,15.1,435.0,640.16,520.59
2018,1,27,14,45,812.5,67.0,2.95,14.95,404.0,637.51,519.97
2018,1,27,15,0,804.0,63.0,2.9,14.8,373.0,631.75,516.86
2018,1,27,15,15,776.5,60.0,2.9,14.8,334.0,611.45,502.05
2018,1,27,15,30,749.0,57.0,2.9,14.8,295.0,588.42,484.63
2018,1,27,15,45,678.0,56.0,2.25,13.8,248.5,536.65,443.09
2018,1,27,16,0,607.0,55.0,1.6,12.8,202.0,488.33,402.63
2018,1,27,16,15,524.0,49.5,1.55,12.05,158.0,422.56,348.87
2018,1,27,16,30,441.0,44.0,1.5,11.3,114.0,357.49,293.3
2018,1,27,16,45,346.5,35.0,1.45,10.55,79.0,283.18,226.04
2018,1,27,17,0,252.0,26.0,1.4,9.8,44.0,203.72,114.28
2018,1,27,17,15,137.5,14.5,1.4,9.65,23.0,88.03,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.5,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,9.35,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,28,7,15,95.0,9.5,1.9,6.9,13.0,8.64,0.0
2018,1,28,7,30,190.0,19.0,1.9,7.2,26.0,17.28,0.0
2018,1,28,7,45,334.5,28.5,1.9,7.5,62.5,23.68,12.61
2018,1,28,8,0,479.0,38.0,1.9,7.8,99.0,30.88,21.64
2018,1,28,8,15,558.5,44.0,1.9,8.2,142.5,34.73,25.69
2018,1,28,8,30,638.0,50.0,1.9,8.6,186.0,42.22,32.76
2018,1,28,8,45,688.0,54.0,1.9,9.0,230.0,44.56,35.01
2018,1,28,9,0,738.0,58.0,1.9,9.4,274.0,46.97,37.21
2018,1,28,9,15,775.0,60.5,2.0,10.1,316.0,48.1,38.12
2018,1,28,9,30,812.0,63.0,2.1,10.8,358.0,49.32,39.06
2018,1,28,9,45,840.0,63.5,2.2,11.5,395.5,48.98,38.57
2018,1,28,10,0,868.0,64.0,2.3,12.2,433.0,87.53,48.35
2018,1,28,10,15,884.0,65.5,2.3,12.8,464.5,137.83,75.01
2018,1,28,10,30,900.0,67.0,2.3,13.4,496.0,188.76,112.68
2018,1,28,10,45,910.5,68.0,2.35,13.95,520.5,238.61,155.0
2018,1,28,11,0,921.0,69.0,2.4,14.5,545.0,288.08,199.24
2018,1,28,11,15,928.0,70.0,2.45,14.9,562.5,335.93,242.92
2018,1,28,11,30,935.0,71.0,2.5,15.3,580.0,382.66,285.34
2018,1,28,11,45,938.5,71.5,2.55,15.7,589.5,426.27,324.58
2018,1,28,12,0,942.0,72.0,2.6,16.1,599.0,468.02,361.43
2018,1,28,12,15,942.5,72.0,2.6,16.3,600.5,505.9,394.56
2018,1,28,12,30,943.0,72.0,2.6,16.5,602.0,541.35,424.98
2018,1,28,12,45,940.5,71.5,2.65,16.7,595.5,572.15,451.33
2018,1,28,13,0,938.0,71.0,2.7,16.9,589.0,600.05,474.93
2018,1,28,13,15,933.0,70.5,2.7,16.9,575.0,623.5,494.93
2018,1,28,13,30,928.0,70.0,2.7,16.9,561.0,643.77,512.2
2018,1,28,13,45,920.0,69.5,2.65,16.95,540.0,658.94,525.09
2018,1,28,14,0,912.0,69.0,2.6,17.0,519.0,670.76,535.29
2018,1,28,14,15,899.5,67.5,2.55,16.8,490.5,675.16,540.33
2018,1,28,14,30,887.0,66.0,2.5,16.6,462.0,676.15,542.74
2018,1,28,14,45,867.5,64.5,2.45,16.45,427.5,669.14,538.89
2018,1,28,15,0,848.0,63.0,2.4,16.3,393.0,664.21,536.25
2018,1,28,15,15,817.0,60.5,2.4,16.3,352.0,642.08,520.44
2018,1,28,15,30,786.0,58.0,2.4,16.3,311.0,617.09,501.95
2018,1,28,15,45,673.0,55.0,1.85,14.95,250.0,534.58,437.92
2018,1,28,16,0,560.0,52.0,1.3,13.6,189.0,455.85,374.88
2018,1,28,16,15,469.5,45.5,1.25,12.9,144.5,384.39,316.99
2018,1,28,16,30,379.0,39.0,1.2,12.2,100.0,314.38,257.8
2018,1,28,16,45,304.5,31.0,1.2,11.5,70.0,254.56,203.52
2018,1,28,17,0,230.0,23.0,1.2,10.8,40.0,191.4,116.84
2018,1,28,17,15,127.0,13.0,1.2,10.6,21.0,81.37,0.0
2018,1,28,17,30,24.0,3.0,1.2,10.4,2.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.2,10.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,29,7,15,3.0,3.5,2.3,8.15,3.5,3.18,0.0
2018,1,29,7,30,6.0,7.0,2.3,8.4,7.0,6.37,0.0
2018,1,29,7,45,3.0,14.5,2.3,8.65,14.5,12.75,4.36
2018,1,29,8,0,0.0,22.0,2.3,8.9,22.0,19.36,11.45
2018,1,29,8,15,0.0,30.5,2.3,9.4,30.5,26.87,18.53
2018,1,29,8,30,0.0,39.0,2.3,9.9,39.0,34.39,25.53
2018,1,29,8,45,0.0,58.0,2.3,10.35,58.0,50.94,40.59
2018,1,29,9,0,0.0,77.0,2.3,10.8,77.0,66.51,54.59
2018,1,29,9,15,5.0,98.0,2.3,11.4,100.0,83.29,69.44
2018,1,29,9,30,10.0,119.0,2.3,12.0,123.0,99.7,83.72
2018,1,29,9,45,6.0,123.5,2.25,12.65,126.0,103.89,87.04
2018,1,29,10,0,2.0,128.0,2.2,13.3,129.0,108.57,86.62
2018,1,29,10,15,16.5,157.5,2.2,13.9,165.5,133.72,106.56
2018,1,29,10,30,31.0,187.0,2.2,14.5,202.0,156.0,123.73
2018,1,29,10,45,74.5,210.0,2.25,15.1,248.0,185.95,145.96
2018,1,29,11,0,118.0,233.0,2.3,15.7,294.0,218.61,170.68
2018,1,29,11,15,95.0,225.5,2.25,16.05,275.5,217.49,170.74
2018,1,29,11,30,72.0,218.0,2.2,16.4,257.0,211.05,166.35
2018,1,29,11,45,70.0,220.0,2.15,16.75,258.5,217.7,171.87
2018,1,29,12,0,68.0,222.0,2.1,17.1,260.0,223.98,176.98
2018,1,29,12,15,103.0,237.0,2.05,16.95,295.0,258.39,204.62
2018,1,29,12,30,138.0,252.0,2.0,16.8,330.0,299.95,237.84
2018,1,29,12,45,80.5,219.5,1.9,16.65,265.0,243.05,193.19
2018,1,29,13,0,23.0,187.0,1.8,16.5,200.0,180.57,143.23
2018,1,29,13,15,35.5,183.0,1.65,16.2,202.5,191.06,152.36
2018,1,29,13,30,48.0,179.0,1.5,15.9,205.0,197.5,158.1
2018,1,29,13,45,59.0,188.5,1.35,15.6,219.0,217.07,174.38
2018,1,29,14,0,70.0,198.0,1.2,15.3,233.0,237.79,191.5
2018,1,29,14,15,193.0,186.5,1.35,15.25,275.5,320.93,260.67
2018,1,29,14,30,316.0,175.0,1.5,15.2,318.0,407.66,331.32
2018,1,29,14,45,218.0,169.0,1.65,15.2,264.0,341.34,278.32
2018,1,29,15,0,120.0,163.0,1.8,15.2,210.0,261.59,213.87
2018,1,29,15,15,121.0,146.0,1.8,15.2,189.5,246.71,202.66
2018,1,29,15,30,122.0,129.0,1.8,15.2,169.0,231.01,190.29
2018,1,29,15,45,108.0,114.0,1.5,14.3,145.5,207.25,170.99
2018,1,29,16,0,94.0,99.0,1.2,13.4,122.0,183.36,151.09
2018,1,29,16,15,73.5,80.0,1.15,12.8,96.0,149.23,121.99
2018,1,29,16,30,53.0,61.0,1.1,12.2,70.0,104.38,83.37
2018,1,29,16,45,61.0,44.0,1.1,11.55,51.0,100.41,78.24
2018,1,29,17,0,69.0,27.0,1.1,10.9,32.0,91.83,57.42
2018,1,29,17,15,49.0,16.0,1.1,10.6,18.0,41.55,0.0
2018,1,29,17,30,29.0,5.0,1.1,10.3,4.0,0.0,0.0
2018,1,29,17,45,14.5,2.5,1.1,10.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.0,1.15,8.55,12.0,8.19,0.0
2018,1,30,7,30,144.0,18.0,1.3,9.2,24.0,14.28,0.0
2018,1,30,7,45,274.5,28.5,1.5,9.8,58.5,23.35,12.96
2018,1,30,8,0,405.0,39.0,1.7,10.4,93.0,31.39,21.96
2018,1,30,8,15,368.5,55.0,1.65,10.9,118.5,42.01,31.94
2018,1,30,8,30,332.0,71.0,1.6,11.4,144.0,53.09,42.15
2018,1,30,8,45,322.5,89.5,1.6,11.85,172.5,65.67,53.54
2018,1,30,9,0,313.0,108.0,1.6,12.3,201.0,81.17,67.32
2018,1,30,9,15,328.5,122.0,1.65,12.95,232.0,90.48,75.34
2018,1,30,9,30,344.0,136.0,1.7,13.6,263.0,99.52,82.99
2018,1,30,9,45,381.5,144.5,1.7,14.25,298.5,99.32,82.44
2018,1,30,10,0,419.0,153.0,1.7,14.9,334.0,124.82,88.75
2018,1,30,10,15,463.0,155.5,1.7,15.4,368.5,157.84,107.24
2018,1,30,10,30,507.0,158.0,1.7,15.9,403.0,194.93,133.56
2018,1,30,10,45,572.5,147.5,1.7,16.35,437.0,230.16,160.33
2018,1,30,11,0,638.0,137.0,1.7,16.8,471.0,271.34,193.73
2018,1,30,11,15,770.5,106.0,1.65,17.15,522.5,321.91,233.7
2018,1,30,11,30,903.0,75.0,1.6,17.5,574.0,380.07,280.65
2018,1,30,11,45,872.5,85.5,1.6,17.85,574.0,416.66,313.94
2018,1,30,12,0,842.0,96.0,1.6,18.2,574.0,451.93,345.03
2018,1,30,12,15,853.0,93.0,1.55,18.5,578.5,489.43,376.36
2018,1,30,12,30,864.0,90.0,1.5,18.8,583.0,525.36,405.67
2018,1,30,12,45,851.0,91.5,1.45,19.05,572.5,551.28,426.91
2018,1,30,13,0,838.0,93.0,1.4,19.3,562.0,573.94,445.17
2018,1,30,13,15,879.5,82.0,1.4,19.35,564.0,609.91,473.72
2018,1,30,13,30,921.0,71.0,1.4,19.4,566.0,646.46,502.19
2018,1,30,13,45,906.5,71.0,1.4,19.45,542.5,658.02,511.99
2018,1,30,14,0,892.0,71.0,1.4,19.5,519.0,666.06,519.29
2018,1,30,14,15,873.5,70.5,1.45,19.35,489.0,667.43,522.48
2018,1,30,14,30,855.0,70.0,1.5,19.2,459.0,670.22,526.47
2018,1,30,14,45,850.5,66.0,1.5,19.0,428.5,670.51,528.45
2018,1,30,15,0,846.0,62.0,1.5,18.8,398.0,667.58,527.69
2018,1,30,15,15,819.5,60.0,1.5,18.8,358.5,648.98,514.99
2018,1,30,15,30,793.0,58.0,1.5,18.8,319.0,627.49,499.94
2018,1,30,15,45,725.5,57.0,1.25,17.4,271.0,577.09,463.07
2018,1,30,16,0,658.0,56.0,1.0,16.0,223.0,529.69,426.79
2018,1,30,16,15,502.5,54.5,1.0,15.3,167.5,420.63,341.47
2018,1,30,16,30,347.0,53.0,1.0,14.6,112.0,311.23,252.61
2018,1,30,16,45,352.0,40.0,1.05,13.95,84.0,295.69,235.57
2018,1,30,17,0,357.0,27.0,1.1,13.3,56.0,274.56,186.54
2018,1,30,17,15,207.5,17.0,1.1,13.15,31.0,130.5,0.0
2018,1,30,17,30,58.0,7.0,1.1,13.0,6.0,0.0,0.0
2018,1,30,17,45,29.0,3.5,1.05,12.85,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.2,8.55,15.0,8.64,0.0
2018,1,31,7,30,237.0,19.0,1.3,9.3,30.0,16.02,0.0
2018,1,31,7,45,386.0,27.0,1.35,10.1,69.0,22.03,12.18
2018,1,31,8,0,535.0,35.0,1.4,10.9,108.0,30.57,21.26
2018,1,31,8,15,610.0,40.5,1.35,11.3,153.0,34.49,25.23
2018,1,31,8,30,685.0,46.0,1.3,11.7,198.0,38.44,29.02
2018,1,31,8,45,732.0,50.0,1.2,12.15,243.5,40.97,31.39
2018,1,31,9,0,779.0,54.0,1.1,12.6,289.0,43.53,33.67
2018,1,31,9,15,809.0,56.5,1.1,13.15,330.5,44.78,34.69
2018,1,31,9,30,839.0,59.0,1.1,13.7,372.0,46.07,35.71
2018,1,31,9,45,803.5,71.0,1.15,14.25,395.0,54.24,42.79
2018,1,31,10,0,768.0,83.0,1.2,14.8,418.0,96.65,55.57
2018,1,31,10,15,710.0,102.5,1.35,15.2,429.0,144.27,85.72
2018,1,31,10,30,652.0,122.0,1.5,15.6,440.0,191.26,124.32
2018,1,31,10,45,780.5,96.5,1.65,15.95,495.5,237.63,158.33
2018,1,31,11,0,909.0,71.0,1.8,16.3,551.0,293.44,202.77
2018,1,31,11,15,922.5,71.0,1.85,16.55,571.0,342.14,246.49
2018,1,31,11,30,936.0,71.0,1.9,16.8,591.0,390.27,289.41
2018,1,31,11,45,938.5,71.0,1.95,17.05,600.0,433.33,327.85
2018,1,31,12,0,941.0,71.0,2.0,17.3,609.0,474.44,363.86
2018,1,31,12,15,938.5,72.0,2.1,17.5,610.0,512.06,396.57
2018,1,31,12,30,936.0,73.0,2.2,17.7,611.0,547.09,426.53
2018,1,31,12,45,903.0,81.0,2.25,17.95,595.5,570.1,446.49
2018,1,31,13,0,870.0,89.0,2.3,18.2,580.0,590.56,463.89
2018,1,31,13,15,785.0,106.5,2.35,18.25,541.5,584.62,461.2
2018,1,31,13,30,700.0,124.0,2.4,18.3,503.0,573.61,454.26
2018,1,31,13,45,706.0,116.0,2.45,18.4,485.5,587.27,466.43
2018,1,31,14,0,712.0,108.0,2.5,18.5,468.0,598.33,476.4
2018,1,31,14,15,730.0,96.5,2.4,18.4,448.0,610.71,487.21
2018,1,31,14,30,748.0,85.0,2.3,18.3,428.0,618.15,494.3
2018,1,31,14,45,755.5,76.0,2.2,18.15,400.5,620.55,497.44
2018,1,31,15,0,763.0,67.0,2.1,18.0,373.0,619.82,498.12
2018,1,31,15,15,734.0,65.0,2.1,18.0,335.5,599.51,483.63
2018,1,31,15,30,705.0,63.0,2.1,18.0,298.0,576.56,466.79
2018,1,31,15,45,623.0,64.0,1.6,16.7,251.0,523.31,425.37
2018,1,31,16,0,541.0,65.0,1.1,15.4,204.0,465.92,379.42
2018,1,31,16,15,444.5,59.5,1.15,14.75,159.0,390.85,319.86
2018,1,31,16,30,348.0,54.0,1.2,14.1,114.0,314.28,256.63
2018,1,31,16,45,292.0,42.5,1.2,13.4,82.5,262.29,210.42
2018,1,31,17,0,236.0,31.0,1.2,12.7,51.0,212.21,149.59
2018,1,31,17,15,135.0,18.0,1.2,12.55,28.0,91.69,0.0
2018,1,31,17,30,34.0,5.0,1.2,12.4,5.0,4.55,0.0
2018,1,31,17,45,17.0,2.5,1.25,12.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,15,48.0,9.0,1.1,10.05,11.5,8.19,0.0
2018,2,1,7,30,96.0,18.0,1.2,10.7,23.0,14.19,0.0
2018,2,1,7,45,149.5,33.5,1.3,11.3,50.0,26.1,15.66
2018,2,1,8,0,203.0,49.0,1.4,11.9,77.0,37.62,27.37
2018,2,1,8,15,246.5,63.5,1.4,12.4,110.0,47.98,37.1
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,58.01,46.31
2018,2,1,8,45,324.0,91.5,1.35,13.4,178.5,66.95,54.36
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,75.61,61.97
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,80.9,66.44
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,86.09,70.72
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,92.33,75.84
