Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,123.91,85.08
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,154.52,98.71
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,193.11,123.62
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,235.94,159.54
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,278.81,196.93
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,317.28,232.49
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,351.56,263.94
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,389.93,296.75
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,429.28,329.97
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,465.67,360.63
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,501.76,390.65
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,550.6,430.14
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,598.08,468.38
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,615.14,482.89
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,628.39,494.42
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,633.16,499.35
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,630.78,498.89
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,637.42,505.15
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,640.99,508.92
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,627.97,500.25
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,611.84,489.15
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,603.87,484.37
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,592.93,476.85
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,559.57,451.38
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,524.17,422.75
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,472.33,381.93
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,416.28,335.78
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,355.75,283.11
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,297.2,214.1
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,142.12,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,41.72,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,9.1,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,16.81,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,25.43,15.34
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,33.66,23.92
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,33.69,24.41
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,37.33,27.86
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,44.39,34.22
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,54.12,42.83
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,64.85,52.21
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,75.31,61.21
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,63.34,50.45
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,97.45,53.65
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,147.83,84.9
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,196.17,122.98
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,238.13,161.87
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,277.86,199.56
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,316.01,234.01
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,349.17,263.86
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,379.3,290.48
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,406.7,314.15
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,446.27,346.47
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,485.13,378.07
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,517.99,404.88
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,550.33,431.04
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,573.92,450.72
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,595.35,468.65
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,630.82,497.35
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,661.6,522.46
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,656.66,519.52
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,643.61,510.77
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,655.66,521.47
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,664.44,528.81
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,628.44,502.95
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,589.64,474.59
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,549.53,443.67
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,504.34,407.56
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,456.4,369.84
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,408.01,329.68
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,350.28,279.51
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,294.33,216.62
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,165.12,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,38.16,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,10.01,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,18.64,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,24.51,14.75
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,33.17,23.48
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,36.96,27.25
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,40.81,30.86
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,42.8,32.68
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,44.85,34.44
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,46.04,35.36
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,47.27,36.29
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,55.28,43.13
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,100.61,52.98
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,151.25,82.56
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,202.34,121.36
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,252.72,163.99
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,302.67,207.83
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,350.17,250.17
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,396.37,290.91
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,439.84,328.67
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,481.45,364.01
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,519.11,395.7
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,554.34,424.76
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,585.85,450.38
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,614.5,473.34
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,637.42,492.33
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,657.15,508.78
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,670.84,520.38
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,681.14,529.42
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,685.95,534.36
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,687.39,536.28
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,680.89,532.93
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,676.74,531.34
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,657.69,518.51
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,635.74,503.35
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,603.95,480.03
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,569.98,453.78
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,519.54,415.2
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,468.19,373.69
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,398.12,314.66
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,325.06,240.96
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,193.44,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,61.31,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,7.73,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,14.95,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,29.16,18.79
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,43.06,32.13
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,57.78,45.6
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,72.21,58.59
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,81.18,66.56
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,89.93,74.13
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,103.97,86.13
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,117.63,97.62
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,129.96,107.82
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,148.87,115.95
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,167.72,128.87
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,185.13,141.17
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,223.03,167.45
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,268.36,200.75
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,306.2,228.69
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,357.64,268.69
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,400.61,304.01
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,447.08,341.97
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,487.69,375.57
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,528.99,409.22
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,573.96,445.07
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,617.16,479.2
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,640.51,498.07
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,660.77,514.48
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,675.39,526.36
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,686.7,535.66
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,690.87,540.16
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,696.71,545.34
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,691.7,542.56
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,683.4,537.5
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,664.33,524.74
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,642.32,509.62
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,610.21,486.31
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,575.86,460.28
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,525.56,422.38
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,474.32,381.36
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,404.43,322.45
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,331.34,250.67
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,199.83,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,64.72,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,10.46,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,19.33,0.93
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,25.62,16.0
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,31.84,22.4
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,35.69,26.18
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,43.18,33.02
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,45.06,34.72
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,47.01,36.39
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,48.52,37.6
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,50.06,38.8
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,50.43,38.95
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,106.15,56.34
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,151.73,83.65
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,203.18,124.26
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,250.11,170.01
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,288.72,208.72
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,318.69,238.06
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,341.53,260.22
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,372.79,286.05
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,404.96,312.33
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,420.8,326.07
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,428.81,333.41
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,480.88,374.59
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,535.83,417.67
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,595.72,464.71
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,652.19,509.02
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,666.77,520.66
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,678.12,530.03
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,679.63,532.04
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,682.81,534.82
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,684.66,536.33
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,683.28,535.43
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,664.76,523.03
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,643.31,508.36
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,611.6,485.12
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,577.73,458.97
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,527.82,421.89
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,477.02,381.53
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,400.62,318.44
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,334.93,254.52
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,205.85,33.38
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,69.26,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,11.82,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,21.17,3.88
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,26.09,16.6
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,31.11,21.86
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,34.17,24.93
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,37.3,27.86
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,39.07,29.47
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,45.96,35.55
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,47.73,36.99
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,49.44,38.35
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,52.37,40.75
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,106.02,53.39
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,160.11,87.25
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,214.49,130.15
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,267.21,176.03
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,319.31,222.89
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,368.55,267.73
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,416.23,310.67
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,461.97,351.24
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,505.72,389.26
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,545.36,423.34
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,582.37,454.58
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,614.39,481.34
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,643.27,505.18
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,667.56,525.23
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,688.51,542.47
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,703.64,555.3
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,715.25,565.22
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,721.17,570.04
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,723.57,572.34
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,717.08,568.3
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,707.18,561.82
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,690.19,550.46
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,670.3,536.72
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,645.1,517.97
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,611.59,491.44
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,562.12,454.71
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,511.65,414.36
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,436.01,351.23
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,361.17,280.7
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,231.5,72.73
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,82.33,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,12.28,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,20.08,5.1
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,25.9,16.51
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,31.68,22.32
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,38.36,28.56
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,42.14,32.08
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,44.08,33.82
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,46.08,35.52
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,47.61,36.71
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,49.17,37.89
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,53.99,41.91
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,112.17,59.17
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,163.23,91.22
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,214.75,131.45
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,265.22,174.55
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,315.3,218.43
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,363.49,260.86
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,410.47,301.48
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,454.38,338.45
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,496.4,372.64
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,534.65,403.22
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,570.33,430.84
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,601.13,454.04
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,628.95,474.34
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,651.92,492.71
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,671.72,508.66
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,685.98,520.6
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,696.88,530.14
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,701.11,534.29
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,707.13,539.61
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,700.85,536.55
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,691.27,531.34
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,671.97,518.94
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,649.74,504.3
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,616.51,483.09
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,581.07,459.34
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,529.49,422.45
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,483.16,386.55
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,407.75,325.37
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,334.44,259.14
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,213.2,89.21
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,77.93,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,13.19,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,21.88,7.57
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,27.61,18.08
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,33.32,23.82
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,39.64,29.75
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,42.94,32.83
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,45.29,34.93
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,47.66,36.95
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,48.76,37.76
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,49.91,38.59
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,63.65,50.39
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,115.28,60.25
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,167.36,93.36
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,219.83,134.38
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,271.18,178.16
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,322.05,222.68
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,371.11,265.78
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,418.93,307.15
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,463.83,345.34
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,506.86,381.1
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,545.88,413.37
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,582.49,443.1
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,615.11,469.62
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,644.86,493.6
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,668.93,513.24
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,689.72,530.32
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,705.2,543.35
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,717.22,553.5
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,722.78,558.31
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,724.84,560.79
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,719.32,557.9
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,710.45,552.72
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,693.41,541.73
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,679.52,532.87
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,648.25,510.94
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,614.66,486.25
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,566.89,452.1
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,518.0,414.51
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,444.72,355.0
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,372.69,290.19
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,253.89,127.83
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,108.31,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,12.73,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,21.76,8.59
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,26.69,17.24
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,31.69,22.24
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,34.3,24.82
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,36.98,27.32
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,39.16,29.25
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,46.66,35.8
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,48.74,37.48
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,50.76,39.06
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,61.23,38.52
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,114.13,57.53
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,167.39,92.13
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,220.9,134.54
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,273.13,179.55
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,324.74,225.18
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,374.11,269.17
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,422.13,311.41
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,465.57,349.48
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,506.14,384.33
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,544.43,416.56
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,580.2,446.14
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,598.54,461.99
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,614.03,475.14
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,638.94,495.43
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,661.23,513.5
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,688.11,534.69
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,708.01,550.76
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,691.77,539.29
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,666.42,521.35
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,649.62,509.9
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,627.05,494.04
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,597.26,472.98
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,565.05,449.67
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,545.55,435.96
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,523.52,419.07
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,459.37,370.64
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,395.3,320.13
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,309.88,250.26
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,233.35,183.49
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,164.15,92.16
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,67.51,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,13.64,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,23.41,10.88
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,26.88,17.7
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,33.42,24.05
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,36.38,26.96
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,39.4,29.76
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,41.07,31.24
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,42.78,32.67
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,50.53,39.38
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,52.88,41.24
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,62.58,38.39
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,116.81,61.77
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,169.35,101.38
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,218.45,144.96
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,260.01,187.63
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,286.42,216.62
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,319.96,244.42
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,356.34,274.71
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,389.47,302.58
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,424.39,331.87
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,435.89,343.0
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,437.89,346.15
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,488.02,387.39
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,536.85,427.76
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,588.59,470.37
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,635.14,509.15
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,652.41,524.63
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,666.95,538.11
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,631.69,511.26
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,588.5,478.0
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,579.36,472.59
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,561.68,460.41
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,609.85,500.84
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,642.59,527.67
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,646.48,530.86
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,646.76,531.07
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,600.15,494.76
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,552.3,455.75
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,465.92,382.76
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,380.7,305.97
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,258.96,162.93
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,103.07,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,15.46,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,24.63,12.81
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,29.93,20.71
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,35.28,26.05
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,38.18,28.9
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,41.13,31.63
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,51.17,40.62
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,55.32,44.19
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,79.97,65.93
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,108.48,90.72
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,124.78,97.06
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,153.14,118.51
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,178.67,139.35
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,196.67,154.86
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,199.68,157.77
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,201.1,159.49
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,179.69,143.12
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,154.67,123.33
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,181.79,145.59
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,210.17,168.81
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,258.04,207.84
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,308.94,249.25
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,367.4,297.27
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,433.2,351.09
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,365.46,297.53
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,289.84,236.37
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,241.79,198.07
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,192.09,157.65
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,240.48,198.65
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,281.58,233.39
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,349.82,293.01
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,419.98,353.65
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,547.0,460.77
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,658.7,552.23
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,628.85,529.09
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,593.17,501.18
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,543.61,460.57
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,493.26,417.29
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,410.39,344.74
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,329.4,270.38
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,205.51,138.43
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,51.23,0.0
