Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,9.1,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,23.24,11.4
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,37.44,27.14
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,52.78,41.53
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,65.44,53.24
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,77.45,64.07
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,88.98,74.2
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,98.4,82.24
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,101.23,84.33
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,105.2,87.37
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,108.99,90.22
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,110.31,90.88
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,147.74,94.8
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,211.42,148.38
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,260.62,194.99
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,296.9,225.12
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,321.38,245.82
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,364.44,275.5
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,441.37,333.86
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,487.15,371.72
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,530.88,407.0
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,562.38,431.72
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,587.11,450.34
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,649.41,497.99
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,718.28,549.56
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,771.31,589.71
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,822.16,626.56
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,832.42,633.28
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,835.64,635.62
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,802.98,612.12
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,759.99,581.04
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,755.23,579.3
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,747.66,575.24
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,645.06,500.61
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,537.54,420.42
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,587.54,461.27
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,619.85,488.39
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,557.72,441.77
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,477.79,381.51
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,484.91,389.69
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,472.52,382.73
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,357.17,292.12
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,245.87,201.79
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,273.7,226.95
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,283.0,236.23
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,232.57,193.98
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,183.05,151.51
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,137.15,110.93
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,92.08,68.9
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,53.18,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,11.77,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,3.64,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,4.47,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,6.58,0.25
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,7.9,1.49
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,31.75,23.11
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,55.74,44.64
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,78.46,64.73
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,100.95,84.31
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,129.69,108.85
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,156.66,131.39
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,165.37,129.96
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,193.22,142.93
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,219.28,161.03
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,244.52,181.03
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,249.1,190.03
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,236.93,184.37
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,241.24,187.59
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,245.11,190.41
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,216.89,168.32
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,180.02,139.31
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,257.49,199.98
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,340.11,263.18
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,340.27,263.25
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,339.88,263.26
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,277.79,215.94
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,208.34,161.99
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,219.59,171.29
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,231.08,180.61
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,230.04,180.04
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,228.94,179.49
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,226.86,178.22
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,224.76,176.96
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,220.71,174.22
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,216.67,171.5
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,193.08,153.02
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,169.24,134.2
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,159.48,126.63
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,149.73,119.01
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,149.45,119.48
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,149.51,120.22
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,134.7,108.39
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,119.85,96.41
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,112.43,90.63
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,105.17,84.78
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,79.62,62.87
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,53.86,40.49
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,38.7,27.12
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,22.93,12.92
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,18.58,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,10.87,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,6.58,0.23
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,7.9,1.47
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,11.42,4.67
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,14.95,7.84
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,30.85,22.08
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,46.8,36.19
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,57.02,45.03
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,67.26,53.79
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,85.12,65.94
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,102.22,79.78
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,96.42,74.65
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,90.4,69.41
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,105.51,81.54
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,120.73,93.65
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,112.83,87.03
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,104.69,80.28
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,117.62,90.62
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,130.68,101.0
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,153.67,119.36
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,177.06,137.94
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,185.52,144.59
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,194.14,151.39
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,212.53,165.96
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,231.32,180.79
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,230.24,180.01
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,229.12,179.27
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,205.74,160.89
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,181.85,142.04
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,213.11,167.33
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,245.39,193.25
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,215.64,169.85
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,185.51,146.08
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,147.49,115.64
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,109.49,84.83
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,121.17,94.77
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,133.33,105.1
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,184.41,148.38
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,227.56,184.89
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,210.64,171.78
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,193.19,158.2
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,184.03,151.31
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,158.7,130.78
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,143.3,117.86
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,127.31,103.88
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,100.7,79.97
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,74.82,55.43
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,42.82,5.27
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,9.74,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.55,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,8.79,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,19.83,10.4
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,30.8,21.27
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,44.73,34.09
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,58.55,46.67
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,74.13,60.59
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,89.56,74.13
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,109.43,91.32
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,131.34,110.03
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,126.01,104.94
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,119.6,98.99
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,141.17,111.6
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,157.67,124.21
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,168.72,132.66
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,179.51,140.99
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,220.54,170.58
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,285.96,220.25
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,331.63,255.41
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,393.6,303.72
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,432.63,334.82
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,471.33,365.08
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,476.53,369.92
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,477.99,371.59
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,487.57,379.54
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,496.0,386.52
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,495.7,386.55
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,487.67,380.76
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,521.55,406.8
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,555.92,432.95
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,587.91,458.33
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,610.81,477.15
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,658.85,516.41
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,720.99,565.51
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,750.15,589.31
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,777.26,611.9
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,735.16,581.43
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,690.83,549.28
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,638.84,512.01
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,601.97,485.37
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,633.4,513.05
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,643.1,524.25
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,637.57,522.94
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,628.18,517.77
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,594.49,492.98
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,559.59,466.46
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,488.76,409.05
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,420.77,351.43
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,322.09,266.37
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,231.3,183.61
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,125.84,41.0
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,21.24,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,9.55,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,16.61,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,28.91,18.51
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,40.87,30.59
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,49.35,38.7
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,55.16,44.15
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,59.4,48.0
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,63.5,51.57
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,64.65,52.39
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,65.81,53.18
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,66.83,53.81
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,75.21,60.9
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,98.02,61.75
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,150.37,87.28
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,202.76,124.72
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,257.17,169.89
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,311.82,217.96
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,373.36,271.9
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,427.37,319.69
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,481.07,366.21
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,533.23,410.28
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,584.4,452.29
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,632.71,491.08
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,679.47,527.67
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,722.43,560.6
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,763.26,591.25
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,800.47,618.38
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,835.17,642.37
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,865.07,663.03
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,892.02,681.66
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,913.45,696.3
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,931.58,708.76
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,943.54,717.1
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,952.03,723.24
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,952.82,724.96
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,959.59,731.01
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,950.83,726.29
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,938.63,719.48
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,918.73,707.59
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,895.71,693.61
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,862.93,673.6
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,833.46,655.78
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,786.14,624.16
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,737.44,590.94
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,674.57,546.14
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,611.74,499.86
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,530.14,437.15
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,450.64,372.83
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,347.22,285.68
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,254.32,202.36
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,148.59,62.22
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,27.33,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,8.64,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,16.03,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,30.68,20.27
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,45.06,34.23
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,60.51,48.47
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,75.6,62.1
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,90.2,75.04
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,104.37,87.3
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,119.17,99.84
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,126.57,105.75
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,148.53,124.04
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,162.87,135.52
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,170.93,130.07
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,206.31,149.73
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,227.77,159.65
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,269.61,188.8
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,312.87,221.89
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,367.58,265.42
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,418.37,308.89
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,466.03,348.45
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,523.77,393.5
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,582.04,438.13
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,631.07,475.06
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,678.74,510.01
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,720.85,539.31
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,759.17,565.03
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,796.26,590.57
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,831.09,613.07
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,855.48,628.39
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,876.27,641.45
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,895.0,652.02
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,910.49,660.41
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,837.42,611.18
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,747.02,547.17
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,736.38,540.74
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,723.33,531.83
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,714.35,525.89
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,702.49,517.98
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,692.6,513.23
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,680.33,506.9
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,649.24,487.71
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,616.47,467.24
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,571.47,439.31
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,525.6,409.7
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,501.94,395.69
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,475.43,378.46
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,416.57,334.9
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,359.12,290.21
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,301.81,243.02
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,247.15,193.68
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,155.43,74.62
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,43.74,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,1.82,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,3.44,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,5.82,0.0
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,7.9,1.33
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,16.7,9.31
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,25.54,17.3
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,56.11,44.61
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,81.32,66.76
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,107.75,89.63
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,126.17,105.18
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,144.65,120.6
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,162.38,135.18
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,185.75,143.42
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,212.61,162.9
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,239.14,182.96
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,266.07,204.16
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,297.62,228.68
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,331.55,255.26
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,344.65,266.5
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,355.14,275.32
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,342.84,266.29
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,319.25,248.1
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,345.07,268.09
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,372.14,288.79
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,376.71,292.24
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,380.85,295.44
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,409.55,317.64
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,439.59,340.7
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,482.22,373.62
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,520.35,403.08
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,409.05,319.4
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,302.35,237.29
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,269.92,212.55
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,236.41,186.39
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,303.56,240.37
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,374.33,296.28
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,346.88,275.33
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,318.71,253.99
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,272.15,217.55
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,210.65,168.58
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,192.9,155.06
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,174.97,141.13
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,123.37,98.72
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,72.93,56.45
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,48.46,35.95
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,24.43,15.5
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,38.32,27.51
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,53.63,40.51
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,66.18,51.34
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,82.67,63.74
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,84.87,44.24
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,51.24,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,10.46,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,19.21,2.84
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,33.46,23.18
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,46.0,35.35
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,59.09,47.56
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,71.76,59.14
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,82.53,68.76
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,92.98,77.88
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,107.05,90.01
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,120.47,101.36
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,131.11,110.17
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,141.22,118.42
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,170.32,128.29
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,208.28,153.26
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,244.18,182.77
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,284.5,217.17
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,315.85,242.44
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,348.22,268.65
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,387.83,299.57
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,438.85,340.13
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,472.17,367.72
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,507.38,396.17
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,533.47,417.41
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,557.62,436.77
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,575.59,451.09
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,591.44,463.59
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,595.61,467.18
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,597.37,468.96
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,628.4,494.07
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,659.7,519.28
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,590.2,466.03
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,503.25,398.93
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,456.96,363.51
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,393.79,314.3
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,577.51,463.65
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,750.02,598.74
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,720.48,576.61
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,688.73,553.86
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,551.69,447.87
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,414.96,338.77
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,504.24,414.64
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,570.76,471.33
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,517.81,430.06
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,465.03,388.72
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,322.71,271.95
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,169.06,141.65
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,97.15,79.76
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,28.4,19.41
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,62.64,49.0
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,106.74,84.2
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,65.35,35.78
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,13.78,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,12.28,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,20.23,5.82
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,30.65,21.12
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,43.38,33.34
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,48.93,38.75
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,54.34,43.79
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,57.81,46.91
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,61.16,49.79
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,63.15,51.36
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,65.04,52.8
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,66.38,53.74
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,75.06,61.16
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,114.23,68.64
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,167.9,100.03
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,222.23,142.04
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,277.66,189.73
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,333.01,239.3
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,388.52,289.07
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,427.32,326.52
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,461.17,357.77
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,464.92,363.88
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,450.29,353.14
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,398.72,314.08
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,333.42,263.23
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,354.34,279.61
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,375.28,295.61
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,439.99,347.09
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,505.96,399.02
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,608.16,479.31
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,719.08,564.49
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,662.37,520.58
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,609.57,479.55
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,688.28,543.81
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,782.39,617.81
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,853.97,674.0
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,919.53,723.25
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,881.73,697.37
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,840.71,669.64
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,863.13,688.02
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,881.01,702.83
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,849.27,681.49
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,815.11,658.53
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,761.59,620.68
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,706.9,581.31
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,652.81,541.33
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,598.11,499.64
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,516.88,435.05
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,443.43,373.56
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,349.89,292.94
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,263.28,214.88
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,165.5,105.49
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,36.79,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,14.55,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,23.63,9.79
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,33.77,24.03
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,43.66,33.68
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,51.7,41.29
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,57.41,46.53
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,60.32,49.06
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,63.18,51.39
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,64.71,52.46
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,66.19,53.45
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,66.81,53.7
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,74.82,60.43
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,116.37,68.29
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,169.07,99.42
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,222.2,140.29
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,277.09,187.14
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,331.83,235.64
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,393.39,289.49
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,446.95,336.58
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,500.12,382.16
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,551.71,425.33
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,602.31,466.47
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,650.07,504.25
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,696.14,539.73
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,737.82,571.11
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,777.24,600.13
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,813.82,625.84
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,847.82,649.21
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,876.5,668.37
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,902.18,685.44
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,923.06,699.61
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,940.67,711.62
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,952.11,719.78
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,960.11,725.79
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,968.58,731.96
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,964.39,729.65
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,957.67,726.16
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,947.53,720.51
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,922.39,705.11
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,894.23,687.74
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,867.83,670.57
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,844.47,655.4
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,788.02,616.61
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,730.67,576.72
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,680.63,541.33
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,629.75,504.14
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,553.21,448.24
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,478.7,391.15
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,391.25,319.85
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,308.43,247.83
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,199.63,132.03
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,61.57,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
