Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,15.01,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,24.44,11.62
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,34.3,24.32
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,42.07,31.92
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,47.27,36.88
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,52.33,41.48
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,55.11,43.87
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,57.8,46.07
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,59.57,47.36
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,67.61,54.13
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,68.27,54.35
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,68.9,54.57
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,114.51,64.0
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,167.69,95.46
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,221.45,136.05
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,284.26,187.45
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,338.53,233.34
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,393.54,279.4
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,447.65,324.59
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,501.49,368.33
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,553.47,409.03
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,604.54,447.7
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,652.72,484.41
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,699.31,519.15
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,742.31,550.18
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,783.16,578.82
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,820.24,603.96
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,854.68,627.34
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,884.67,647.96
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,911.63,666.68
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,933.09,682.72
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,951.22,696.73
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,963.67,706.74
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,972.62,714.68
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,975.12,719.01
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,974.08,721.22
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,966.26,718.97
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,955.05,714.61
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,946.36,710.65
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,924.95,698.21
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,894.41,682.65
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,861.28,664.88
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,817.3,637.82
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,776.95,612.72
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,718.77,573.52
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,660.38,532.72
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,549.2,449.21
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,438.28,361.89
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,352.59,290.37
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,273.32,220.63
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,178.93,122.14
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,48.45,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,14.55,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,24.04,12.31
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,35.0,24.98
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,47.11,36.41
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,52.02,41.15
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,54.62,43.56
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,57.29,45.88
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,59.91,48.03
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,79.73,65.32
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,97.56,80.6
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,89.83,73.44
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,81.97,66.26
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,120.51,69.96
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,174.67,102.22
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,229.07,145.09
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,284.84,193.19
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,340.76,244.36
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,392.53,291.53
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,444.12,336.65
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,497.23,382.24
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,553.22,429.16
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,608.28,474.62
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,655.17,512.94
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,700.42,549.22
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,742.41,582.63
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,782.26,613.94
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,817.85,640.28
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,850.82,664.75
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,878.91,685.89
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,903.96,704.98
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,923.35,719.97
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,939.39,732.74
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,948.75,741.38
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,954.62,747.72
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,889.27,702.29
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,804.82,641.8
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,654.65,526.94
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,492.11,398.32
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,340.38,277.43
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,190.64,153.79
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,138.26,111.01
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,97.26,76.78
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,108.78,87.23
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,120.84,98.15
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,215.07,181.55
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,297.48,253.62
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,258.11,219.53
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,206.86,174.96
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,156.6,130.31
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,107.48,85.95
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,70.69,47.24
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,17.74,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.0,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,7.9,0.55
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,14.06,6.82
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,20.23,12.65
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,22.44,14.81
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,24.66,16.88
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,25.1,17.27
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,25.55,17.62
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,52.34,41.73
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,71.85,58.99
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,123.73,104.59
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,169.39,143.88
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,189.4,150.74
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,193.25,154.39
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,143.46,113.83
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,85.95,66.65
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,117.94,93.11
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,146.31,116.31
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,218.94,175.3
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,292.55,234.08
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,280.89,224.65
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,267.82,214.28
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,315.21,252.16
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,365.02,291.49
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,383.52,305.95
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,402.47,320.83
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,474.35,379.47
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,554.67,443.84
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,555.99,444.04
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,545.98,436.0
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,490.93,392.91
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,419.6,336.67
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,534.47,429.48
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,654.4,523.29
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,674.17,540.0
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,692.33,556.18
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,645.19,521.1
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,596.13,484.44
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,713.05,580.35
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,814.7,660.79
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,779.48,635.64
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,742.02,609.5
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,754.27,620.92
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,760.35,627.26
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,708.71,588.9
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,656.34,549.27
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,546.39,462.0
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,441.23,375.26
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,377.66,319.54
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,316.56,262.82
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,208.73,154.21
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,63.8,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.55,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,18.19,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,27.53,16.8
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,36.95,27.4
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,44.17,34.53
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,49.72,39.85
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,55.08,44.77
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,58.13,47.4
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,61.08,49.83
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,62.34,50.69
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,70.24,57.44
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,71.16,57.91
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,77.7,63.34
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,129.27,73.72
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,183.13,108.92
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,237.87,152.71
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,301.36,206.9
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,356.33,255.27
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,411.91,303.72
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,466.77,350.73
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,521.18,395.91
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,572.9,437.48
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,623.49,476.74
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,671.75,513.47
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,718.4,547.98
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,756.54,575.57
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,791.56,600.36
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,818.07,617.98
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,847.57,637.52
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,885.55,662.5
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,928.7,690.6
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,948.47,703.4
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,964.82,714.34
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,969.13,717.58
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,979.73,725.23
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,984.89,730.62
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,986.53,733.94
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,981.3,732.82
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,972.58,729.62
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,950.13,716.57
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,924.62,701.63
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,885.58,680.72
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,844.1,657.34
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,805.14,632.62
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,759.34,602.41
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,690.36,554.34
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,621.82,505.1
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,552.7,453.88
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,485.24,401.43
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,402.47,333.24
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,323.53,264.35
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,220.92,163.99
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,76.77,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.38,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.14,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,7.9,1.53
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,16.26,9.23
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,24.65,16.9
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,25.54,17.68
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,26.43,18.43
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,30.86,22.34
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,35.3,26.22
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,54.38,43.1
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,73.51,57.03
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,81.11,63.12
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,88.42,68.95
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,118.85,93.66
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,149.44,118.09
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,208.5,164.21
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,276.23,216.57
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,339.4,264.34
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,418.83,324.41
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,448.94,347.41
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,487.04,376.39
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,519.87,401.28
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,553.78,426.77
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,532.69,410.83
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,504.57,389.47
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,492.51,380.79
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,471.82,365.49
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,455.54,353.75
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,437.67,340.68
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,502.21,390.34
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,559.04,433.38
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,599.58,465.68
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,655.02,508.59
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,690.07,536.86
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,739.06,574.94
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,789.11,615.43
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,841.73,656.91
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,848.86,663.11
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,851.41,666.63
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,872.44,684.53
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,883.36,695.26
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,849.1,673.32
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,812.41,649.63
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,760.76,613.92
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,708.19,576.5
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,642.26,527.44
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,572.9,473.43
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,474.3,393.34
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,381.08,312.77
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,250.13,190.0
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,111.06,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,8.19,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,17.79,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,27.25,17.25
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,33.51,24.24
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,39.65,30.2
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,43.38,33.77
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,47.04,37.06
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,54.49,43.65
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,57.36,45.99
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,58.85,47.06
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,60.29,48.05
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,61.59,48.92
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,75.83,48.27
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,128.81,69.96
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,192.44,114.56
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,247.73,159.66
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,304.16,208.97
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,359.28,258.34
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,414.79,307.67
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,469.38,355.43
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,523.48,401.51
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,576.1,445.14
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,627.66,486.68
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,675.91,525.0
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,722.48,561.17
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,765.8,594.19
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,806.91,623.9
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,843.4,649.26
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,877.13,672.58
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,904.98,692.16
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,929.63,709.59
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,951.29,724.88
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,969.63,738.0
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,971.64,740.04
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,969.82,739.73
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,971.59,741.9
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,960.12,735.06
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,974.16,746.12
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,974.11,747.41
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,955.77,736.49
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,944.09,730.45
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,914.23,710.87
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,881.77,689.47
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,838.04,660.57
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,792.56,629.96
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,740.4,593.74
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,682.74,552.33
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,609.92,498.52
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,538.73,443.56
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,445.19,367.69
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,356.33,291.13
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,244.35,186.28
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,123.2,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,44.42,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,8.19,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,17.84,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,29.84,19.59
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,36.38,26.67
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,42.79,32.84
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,46.78,36.59
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,50.68,40.07
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,52.79,41.78
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,54.84,43.36
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,61.27,48.74
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,62.24,49.26
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,63.08,49.69
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,80.2,49.18
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,132.13,71.43
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,194.8,115.19
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,248.64,158.57
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,303.73,205.94
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,358.16,253.69
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,413.15,301.54
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,467.33,347.93
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,520.92,392.6
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,572.16,434.27
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,622.23,473.9
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,669.71,510.68
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,715.47,545.3
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,758.19,577.0
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,798.73,605.33
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,834.92,630.25
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,868.44,653.28
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,897.89,673.08
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,924.31,690.83
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,944.31,705.2
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,960.93,717.48
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,973.31,726.93
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,982.22,734.25
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,984.67,737.85
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,983.62,739.32
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,975.67,736.3
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,964.37,731.17
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,946.37,720.68
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,934.96,714.86
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,906.79,699.72
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,876.0,682.6
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,834.61,656.6
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,791.37,628.75
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,738.44,592.81
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,690.24,559.29
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,617.59,505.33
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,546.68,450.43
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,457.08,377.88
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,372.24,304.69
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,264.68,203.97
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,149.86,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,56.1,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,8.19,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,18.87,0.0
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,29.66,19.64
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,35.35,25.77
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,40.94,31.17
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,44.61,34.62
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,48.2,37.82
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,50.79,40.0
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,58.53,46.66
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,59.58,47.31
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,60.6,47.93
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,61.5,48.42
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,82.09,48.85
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,133.96,72.21
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,196.53,116.28
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,250.3,159.41
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,305.18,205.9
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,359.61,252.58
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,414.47,298.92
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,468.64,343.57
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,522.33,386.39
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,573.78,426.55
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,624.16,464.7
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,671.33,499.7
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,716.81,532.59
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,758.93,561.94
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,798.86,587.8
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,835.71,611.52
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,869.96,633.39
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,898.76,652.15
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,924.52,669.01
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,945.89,683.54
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,963.96,696.1
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,974.13,703.93
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,980.79,709.75
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,984.4,713.97
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,984.52,716.13
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,976.69,713.49
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,965.55,708.9
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,947.57,698.97
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,936.31,693.61
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,905.8,677.29
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,872.74,659.15
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,828.79,632.23
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,783.18,603.65
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,734.16,571.84
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,679.76,535.05
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,610.28,485.98
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,542.21,435.63
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,454.96,367.74
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,372.0,298.52
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,264.98,202.24
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,152.56,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,56.66,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,9.1,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,19.78,2.46
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,33.26,22.86
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,40.57,30.38
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,47.69,37.14
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,51.03,40.28
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,54.36,43.21
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,56.69,45.09
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,58.94,46.81
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,66.95,53.53
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,74.38,59.63
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,75.51,60.24
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,98.32,61.67
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,146.75,84.27
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,205.61,125.33
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,257.47,166.05
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,312.39,211.43
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,368.03,258.5
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,423.19,304.08
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,474.53,346.38
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,515.78,379.55
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,554.27,408.9
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,586.45,432.17
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,619.08,455.83
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,649.25,477.14
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,666.2,489.1
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,679.28,498.16
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,721.72,528.08
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,764.65,557.76
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,818.89,595.65
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,875.77,634.66
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,929.39,670.44
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,978.51,702.16
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,986.94,708.1
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,991.81,712.42
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,990.52,712.89
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,985.72,711.35
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,980.34,710.2
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,961.48,700.5
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,952.31,696.49
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,939.84,690.33
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,913.15,675.27
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,883.79,658.49
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,837.15,630.01
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,794.12,603.57
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,739.39,568.2
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,684.2,531.43
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,608.61,479.63
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,534.84,426.51
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,444.74,357.33
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,359.26,287.01
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,254.07,194.24
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,145.53,11.6
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,52.36,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,9.1,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,20.61,5.11
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,31.72,21.55
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,42.93,32.31
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,53.7,42.27
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,63.29,50.95
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,72.48,59.02
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,81.82,66.94
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,90.68,74.25
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,90.9,73.95
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,90.05,72.74
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,83.49,66.69
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,103.03,63.33
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,152.48,87.67
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,211.51,129.37
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,261.7,168.66
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,314.37,211.86
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,366.8,255.15
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,426.48,302.85
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,479.57,345.15
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,532.31,385.77
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,582.92,423.04
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,632.48,458.1
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,678.46,491.1
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,722.76,522.17
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,764.09,550.7
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,803.32,576.47
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,838.42,598.94
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,870.89,619.71
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,898.48,638.28
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,923.05,655.07
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,942.58,669.21
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,958.85,681.48
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,969.45,690.36
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,976.64,697.29
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,978.04,700.29
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,986.31,707.83
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,976.75,704.9
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,963.86,700.06
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,937.96,685.16
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,909.12,668.45
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,884.47,658.41
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,857.14,646.0
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,818.01,623.38
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,771.96,595.37
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,715.29,559.23
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,658.34,521.37
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,588.59,472.08
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,520.18,421.36
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,431.11,351.07
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,346.63,280.46
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,244.78,189.81
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,136.88,28.96
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,47.97,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
