Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,10.01,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,18.41,5.56
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.77,18.38
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,37.86,28.02
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,47.53,37.0
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,67.01,54.51
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,86.98,72.15
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,103.49,86.37
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,119.46,99.83
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,115.02,95.43
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,107.68,88.59
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,94.27,76.59
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,108.18,67.73
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,156.79,91.4
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,204.63,123.29
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,259.06,168.14
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,321.78,221.42
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,375.82,268.24
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,430.11,314.54
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,483.56,359.3
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,536.55,402.41
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,587.04,442.42
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,636.46,480.46
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,683.37,516.05
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,728.66,549.62
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,766.72,577.49
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,801.75,602.25
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,841.2,628.94
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,878.74,654.17
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,908.38,674.05
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,935.12,692.08
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,956.25,707.5
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,974.1,720.92
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,978.18,725.29
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,978.58,727.47
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,979.82,730.37
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,987.98,738.04
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,979.06,734.96
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,976.85,736.65
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,968.85,733.01
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,947.74,720.61
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,914.84,702.35
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,879.47,682.15
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,836.74,655.46
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,797.98,631.13
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,741.92,593.63
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,685.51,554.63
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,599.56,491.06
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,516.25,426.92
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,429.21,356.4
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,346.72,285.69
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,247.99,196.5
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,149.4,48.96
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,53.41,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,10.01,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,20.01,7.87
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.98,21.46
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,38.82,29.18
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,46.37,36.33
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,66.68,54.75
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,90.78,76.25
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,107.49,90.75
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,123.8,104.61
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,115.97,97.2
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,111.22,92.55
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,88.2,72.04
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,106.42,63.74
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,156.05,89.82
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,208.64,128.09
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,261.92,172.53
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,323.32,225.16
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,376.84,271.87
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,430.58,317.99
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,482.85,361.81
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,534.57,403.82
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,584.11,443.16
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,632.52,480.48
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,677.98,515.21
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,721.76,547.95
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,762.29,577.49
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,800.67,604.07
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,835.38,627.9
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,867.59,650.01
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,895.87,669.2
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,921.27,686.51
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,940.96,700.91
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,957.43,713.33
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,967.78,721.42
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,974.73,727.44
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,975.94,730.25
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,973.8,731.0
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,974.71,734.15
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,962.15,728.3
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,942.83,716.96
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,920.51,703.65
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,889.33,687.42
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,855.72,669.07
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,816.82,644.96
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,771.17,615.37
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,714.71,577.2
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,657.98,537.48
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,578.75,478.59
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,501.59,418.72
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,393.09,329.28
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,297.23,246.69
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,213.2,170.05
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,113.34,45.89
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,42.57,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.64,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,10.99,2.29
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,18.48,10.61
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,29.97,21.32
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,41.49,31.98
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,66.13,54.32
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,89.73,75.38
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,105.81,89.41
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,124.32,105.32
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,134.15,113.35
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,149.37,125.96
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,114.79,95.39
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,125.3,82.54
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,165.2,102.76
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,211.59,135.79
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,265.37,179.49
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,316.86,223.66
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,376.14,275.5
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,429.5,322.1
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,481.37,366.86
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,532.89,410.14
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,582.13,450.74
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,630.36,489.52
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,676.15,525.74
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,720.37,560.03
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,761.38,591.14
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,800.34,618.95
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,835.91,644.54
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,869.0,668.38
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,897.26,688.46
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,922.61,706.59
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,943.14,722.0
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,960.48,735.36
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,973.14,745.51
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,982.47,753.54
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,984.97,757.33
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,984.06,758.96
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,976.82,756.01
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,966.29,751.02
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,957.93,746.99
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,936.38,733.71
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,907.91,717.24
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,876.83,698.72
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,837.29,673.02
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,795.85,645.44
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,748.25,612.33
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,695.03,573.93
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,614.8,512.55
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,536.75,450.75
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,439.88,370.69
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,346.15,289.43
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,253.97,205.18
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,159.85,78.26
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,59.96,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,15.46,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,24.38,12.65
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.94,26.6
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,42.71,32.41
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,50.15,39.37
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,66.21,53.81
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,82.96,68.58
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,81.94,67.43
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,76.35,62.2
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,94.63,77.88
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,116.19,96.13
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,102.5,83.86
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,92.28,69.51
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,121.46,93.05
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,142.07,110.12
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,150.23,115.96
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,159.56,122.98
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,190.72,147.74
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,222.4,172.6
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,277.18,214.94
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,342.47,265.06
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,396.93,306.67
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,452.52,349.0
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,523.51,403.48
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,602.62,463.47
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,653.82,502.07
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,707.58,542.34
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,737.13,564.52
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,767.57,587.32
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,773.54,591.04
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,775.76,592.14
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,859.75,656.23
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,936.49,711.35
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,962.65,729.88
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,985.7,746.81
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,986.65,749.28
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,984.18,749.75
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,956.97,733.19
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,934.2,719.84
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,916.69,709.44
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,896.13,696.91
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,876.47,686.75
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,853.92,674.41
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,809.09,644.64
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,762.76,613.34
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,708.85,575.68
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,654.38,536.51
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,582.83,482.18
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,512.56,426.84
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,422.57,352.44
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,341.68,282.6
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,244.14,195.61
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,137.1,73.35
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,50.15,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,7.28,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,16.74,7.35
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,26.45,17.52
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,40.61,30.59
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,54.45,43.24
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,75.32,61.94
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,92.36,76.93
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,106.13,88.78
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,119.64,100.18
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,131.01,109.57
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,147.7,123.43
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,132.61,109.94
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,142.56,98.99
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,151.63,105.1
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,155.76,113.2
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,184.72,140.72
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,202.07,157.85
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,201.26,157.3
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,204.95,160.22
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,230.6,180.13
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,263.96,206.01
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,348.08,271.1
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,434.65,337.01
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,444.5,344.54
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,453.98,352.08
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,417.35,323.86
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,372.41,289.0
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,389.72,302.53
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,407.3,316.06
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,422.4,328.67
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,448.21,349.42
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,550.11,428.94
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,668.37,518.53
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,499.68,391.43
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,322.83,253.79
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,335.33,264.67
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,348.28,275.41
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,368.52,292.7
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,388.92,310.16
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,382.99,307.09
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,393.85,317.13
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,411.77,333.76
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,428.28,349.4
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,411.58,338.0
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,393.35,325.34
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,511.48,424.73
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,590.22,490.44
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,563.03,469.24
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,533.61,445.66
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,458.73,383.85
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,386.73,321.18
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,283.39,229.02
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,184.91,109.19
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,69.39,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,8.64,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,17.28,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,26.63,15.58
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,37.85,27.6
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,47.33,36.67
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,56.4,45.11
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,70.98,58.26
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,88.99,74.21
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,79.58,65.62
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,73.72,60.18
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,98.88,82.05
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,130.28,108.98
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,141.29,117.94
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,171.97,128.79
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,175.01,129.85
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,180.37,136.16
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,172.6,132.98
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,168.64,132.26
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,193.61,151.89
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,219.15,171.79
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,251.82,197.15
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,294.57,230.53
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,290.34,227.66
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,288.64,227.23
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,390.83,306.25
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,492.13,382.39
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,427.41,332.96
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,352.1,275.04
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,456.85,356.48
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,563.46,437.07
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,562.57,437.01
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,569.95,443.56
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,607.82,472.81
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,645.99,502.02
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,512.42,402.89
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,372.26,296.17
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,349.0,277.59
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,322.47,255.88
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,577.8,461.05
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,789.22,623.52
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,868.79,681.32
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,935.71,730.24
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,907.22,712.17
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,876.16,692.86
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,836.64,667.03
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,800.57,643.37
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,748.36,607.16
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,695.51,569.48
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,630.37,520.82
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,566.25,471.04
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,483.41,403.88
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,404.24,335.89
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,299.73,243.11
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,200.92,126.51
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,77.61,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,5.91,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,11.58,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,25.43,15.06
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,39.21,28.93
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,50.38,39.5
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,60.14,48.55
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,69.26,56.79
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,78.23,64.68
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,81.82,67.62
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,88.35,73.06
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,113.3,94.52
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,137.54,114.99
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,151.96,126.82
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,168.44,133.59
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,193.69,152.41
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,230.87,180.68
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,260.02,202.82
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,291.25,226.7
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,323.49,251.29
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,350.04,271.59
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,361.94,281.19
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,363.16,282.37
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,431.5,335.65
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,523.33,406.63
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,551.66,428.48
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,579.07,449.63
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,630.37,489.61
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,684.83,531.54
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,778.62,603.11
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,874.82,672.95
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,906.44,694.8
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,935.53,715.41
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,943.29,721.37
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,946.95,724.8
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,965.39,738.48
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,980.67,749.99
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,986.84,755.69
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,989.64,759.31
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,980.05,754.37
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,967.17,747.36
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,947.37,735.34
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,924.59,721.32
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,899.0,706.23
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,864.93,684.93
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,821.69,656.29
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,776.89,626.04
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,720.29,586.2
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,663.32,545.02
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,594.34,493.29
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,526.48,440.39
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,433.43,363.76
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,350.5,292.23
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,257.42,209.2
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,168.37,110.24
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,59.02,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,7.28,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,13.99,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,28.0,17.54
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,42.08,31.59
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,56.62,45.2
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,68.27,55.96
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,79.98,66.52
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,88.72,74.17
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,96.81,80.99
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,102.56,85.62
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,94.61,78.17
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,84.71,69.11
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,82.67,66.96
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,127.0,75.37
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,182.95,111.46
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,233.19,150.08
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,283.27,192.36
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,335.59,237.85
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,393.56,287.79
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,446.47,333.17
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,498.21,376.91
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,549.62,419.16
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,599.41,459.01
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,648.28,497.05
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,694.12,531.99
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,738.39,564.95
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,779.42,594.69
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,818.4,620.89
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,853.85,645.14
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,886.85,667.65
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,915.0,686.85
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,940.23,704.14
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,947.86,710.29
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,961.87,721.03
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,945.7,711.42
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,918.8,694.48
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,890.91,676.34
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,855.59,652.94
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,768.4,590.85
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,663.79,514.9
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,646.22,504.46
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,626.62,492.02
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,617.04,489.38
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,604.9,484.69
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,541.69,438.16
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,479.37,391.36
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,448.62,370.07
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,415.93,346.43
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,457.68,383.27
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,479.98,403.3
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,408.68,344.13
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,346.92,290.39
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,261.86,213.89
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,182.19,124.44
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,69.26,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,10.46,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,18.2,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,29.69,19.17
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,40.85,30.51
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,48.14,37.59
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,56.82,45.66
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,60.16,48.7
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,63.44,51.55
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,64.92,52.63
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,66.36,53.62
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,66.6,53.55
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,66.83,53.46
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,78.45,63.25
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,127.26,73.03
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,176.75,103.89
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,228.61,143.95
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,281.2,188.35
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,341.99,240.06
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,394.73,285.3
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,447.87,329.86
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,500.13,373.3
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,551.99,415.23
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,601.13,453.91
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,649.3,490.83
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,695.2,526.13
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,739.53,559.62
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,780.66,589.65
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,819.72,616.53
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,855.2,641.72
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,888.21,665.26
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,916.86,685.53
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,942.61,703.94
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,963.05,718.59
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,980.26,731.22
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,991.24,740.23
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,998.8,747.15
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,1002.05,750.93
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,1001.92,752.64
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,994.39,749.91
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,983.58,745.12
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,965.51,734.59
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,954.51,729.06
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,926.17,713.18
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,895.23,695.42
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,856.06,670.98
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,814.97,644.75
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,763.29,610.35
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,716.14,578.31
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,651.1,531.09
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,587.05,482.77
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,501.63,415.16
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,420.16,347.03
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,320.08,259.65
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,226.39,158.99
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,92.62,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,4.09,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.62,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.72,3.4
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.37,7.11
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,15.49,8.31
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,18.71,11.31
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,23.94,16.07
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,28.19,19.87
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,34.39,25.36
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,40.6,30.78
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,53.03,41.67
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,65.48,52.45
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,81.47,66.16
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,96.56,75.35
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,116.25,91.18
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,136.07,106.91
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,164.79,129.57
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,194.03,152.39
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,228.44,179.02
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,255.67,199.78
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,313.43,244.06
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,371.73,288.62
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,441.31,342.11
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,528.21,408.32
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,580.43,448.35
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,641.06,494.36
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,727.29,560.95
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,816.92,627.88
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,858.27,655.87
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,897.94,682.82
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,926.72,702.62
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,952.58,720.51
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,973.2,735.05
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,990.54,747.51
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,1002.12,755.86
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,1010.25,762.06
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,1013.08,765.16
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,1012.49,766.14
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,1004.39,762.22
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,992.97,756.22
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,969.16,741.71
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,952.59,732.34
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,924.25,714.72
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,893.33,695.28
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,845.88,664.5
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,796.92,632.16
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,734.94,589.18
2018,5,3,17,0,621.0,88.0,3.0,16.5,324.0,669.15,542.2
2018,5,3,17,15,558.5,82.0,2.9,15.9,270.0,592.49,485.75
2018,5,3,17,30,496.0,76.0,2.8,15.3,216.0,517.86,428.67
2018,5,3,17,45,435.0,64.5,2.7,14.65,169.0,440.52,366.54
2018,5,3,18,0,374.0,53.0,2.6,14.0,122.0,366.58,303.96
2018,5,3,18,15,290.0,41.5,2.45,13.4,85.0,278.82,227.03
2018,5,3,18,30,206.0,30.0,2.3,12.8,48.0,203.54,146.21
2018,5,3,18,45,116.0,17.5,2.2,12.2,26.5,82.62,0.0
2018,5,3,19,0,26.0,5.0,2.1,11.6,5.0,4.55,0.0
2018,5,3,19,15,13.0,2.5,2.1,11.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
