Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,30.99,20.95
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,36.37,26.39
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,41.63,31.37
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,44.57,34.07
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,47.46,36.56
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,54.59,42.68
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,57.09,44.61
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,58.62,45.61
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,60.07,46.5
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,60.29,46.32
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,67.85,52.36
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,125.67,67.67
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,175.85,97.88
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,227.05,135.98
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,279.68,178.54
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,331.96,222.17
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,384.82,266.05
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,438.03,309.36
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,491.15,351.29
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,542.2,390.55
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,592.81,428.18
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,641.33,463.04
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,688.78,496.03
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,733.66,527.48
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,776.96,557.18
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,817.38,582.39
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,855.85,606.08
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,890.6,628.84
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,922.95,650.06
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,951.88,669.01
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,978.01,686.26
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,998.82,700.41
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,1016.49,712.75
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,1029.51,722.88
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,1039.22,731.11
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,1042.65,735.46
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,1042.74,737.9
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,1037.45,736.87
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,1028.9,733.93
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,1014.69,726.41
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,997.48,717.08
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,973.76,706.41
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,957.6,700.63
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,924.24,681.83
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,888.71,661.44
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,845.13,635.32
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,800.15,607.69
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,745.5,572.72
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,695.81,540.24
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,630.18,494.8
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,566.03,448.55
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,485.48,387.57
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,408.98,325.7
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,313.14,245.47
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,225.43,158.96
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,119.7,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,20.38,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,12.73,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,20.63,7.76
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,29.18,19.06
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,34.22,24.09
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,39.16,28.67
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,41.43,30.75
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,47.79,36.25
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,49.74,37.77
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,51.65,39.18
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,52.65,39.74
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,53.61,40.24
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,63.3,48.1
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,71.08,54.23
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,118.91,61.44
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,168.82,91.11
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,218.99,128.25
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,270.53,170.01
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,323.37,214.2
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,376.88,258.8
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,429.32,301.86
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,481.79,343.78
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,532.73,383.66
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,583.08,421.91
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,632.08,457.81
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,680.0,491.88
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,725.61,524.16
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,769.7,554.37
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,811.0,580.7
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,850.37,605.55
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,885.6,628.08
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,918.42,648.99
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,948.69,668.11
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,976.21,685.49
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,997.97,699.85
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,1016.59,712.37
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,1031.06,722.27
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,1042.24,730.26
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,1048.05,734.68
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,1050.5,737.16
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,1046.58,736.34
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,1039.36,733.62
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,1026.42,726.99
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,1010.41,718.54
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,987.89,706.83
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,962.67,693.4
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,929.84,675.12
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,904.33,661.53
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,861.62,635.9
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,817.44,608.9
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,763.47,575.63
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,709.16,541.03
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,647.53,499.72
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,583.09,454.44
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,502.02,395.04
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,425.1,334.64
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,326.99,254.05
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,237.41,166.75
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,126.28,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,23.88,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,10.01,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,20.41,7.42
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,31.81,21.36
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,41.28,30.38
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,50.44,38.8
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,57.76,45.38
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,66.11,52.66
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,69.84,55.73
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,73.37,58.51
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,75.47,59.99
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,77.4,61.3
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,77.71,61.18
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,83.08,65.37
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,126.36,73.16
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,172.5,101.33
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,226.35,141.99
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,274.35,181.29
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,322.74,222.32
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,373.19,265.26
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,423.41,307.67
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,479.76,353.8
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,528.95,393.91
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,577.9,432.77
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,625.15,469.41
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,671.63,504.58
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,715.83,537.72
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,758.76,569.3
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,798.71,597.45
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,837.01,623.44
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,872.66,647.42
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,906.26,669.92
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,934.93,689.04
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,960.97,706.42
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,981.93,720.75
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,999.87,733.17
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,1011.8,741.88
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,1020.5,748.63
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,1023.97,752.81
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,1024.2,755.09
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,1018.69,753.26
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,1010.05,749.5
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,1006.36,748.61
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,988.57,738.33
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,962.99,725.26
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,934.84,710.32
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,897.0,687.74
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,857.27,663.49
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,816.84,638.28
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,770.14,607.92
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,713.92,569.65
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,657.78,530.29
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,589.26,479.85
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,522.45,428.83
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,444.14,365.47
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,369.56,302.45
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,280.21,225.01
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,201.58,145.62
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,106.75,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,18.51,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,3.64,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,12.02,1.93
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,20.7,12.03
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,18.34,10.49
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,16.08,8.67
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,18.14,10.57
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,20.24,12.44
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,29.96,21.05
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,39.7,29.57
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,69.01,55.08
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,96.13,78.23
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,117.25,95.88
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,138.01,112.96
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,162.69,126.31
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,197.6,152.15
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,234.15,179.03
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,273.81,208.35
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,293.42,218.83
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,340.18,252.35
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,391.58,289.78
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,476.37,354.58
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,526.21,395.53
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,575.72,435.25
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,623.46,472.67
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,670.34,508.53
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,714.79,542.08
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,757.91,574.0
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,798.04,602.0
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,836.38,628.21
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,871.05,652.24
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,903.53,674.76
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,933.16,695.25
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,960.18,713.97
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,981.16,729.02
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,999.07,742.15
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,1012.36,752.48
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,1022.4,760.81
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,1028.18,766.17
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,1030.67,769.5
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,1026.27,767.93
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,1018.62,764.34
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,1005.43,756.99
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,989.25,747.75
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,967.45,736.66
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,942.92,723.66
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,912.51,705.73
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,889.45,692.88
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,848.62,666.91
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,806.27,639.56
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,754.08,604.4
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,701.42,567.84
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,642.9,525.39
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,581.37,478.76
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,504.03,417.13
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,430.45,354.9
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,337.01,273.07
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,251.37,184.33
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,136.69,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,30.82,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,11.82,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,21.69,7.75
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,32.07,21.8
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,37.81,27.68
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,43.41,33.02
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,47.07,36.41
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,50.62,39.55
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,52.05,40.68
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,58.74,46.37
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,60.21,47.37
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,61.6,48.29
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,62.47,48.74
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,67.2,52.5
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,114.68,61.08
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,173.79,98.59
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,223.91,136.43
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,275.59,179.41
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,328.44,225.11
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,381.91,271.4
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,434.67,316.45
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,487.33,360.32
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,538.56,402.29
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,589.4,442.84
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,638.12,480.88
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,685.86,517.25
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,731.12,551.43
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,774.88,583.89
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,815.79,612.13
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,854.82,638.81
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,890.96,663.81
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,924.83,687.24
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,954.85,707.84
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,982.12,726.63
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,1005.16,742.84
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,1025.08,757.23
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,1040.27,768.77
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,1052.13,778.28
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,1057.63,784.22
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,1059.69,788.08
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,1056.88,788.4
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,1050.72,786.66
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,1037.7,779.49
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,1021.51,770.33
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,999.72,759.59
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,975.09,746.87
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,943.97,728.64
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,910.56,708.62
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,869.86,683.09
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,836.46,662.42
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,784.55,627.21
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,732.07,590.68
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,669.52,545.38
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,607.81,498.87
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,530.3,437.38
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,462.64,380.47
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,365.3,295.53
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,276.16,202.81
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,154.31,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,42.24,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,11.82,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,21.75,7.38
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,32.15,21.82
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,34.17,24.47
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,36.34,26.76
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,35.69,26.31
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,44.12,33.83
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,56.11,44.35
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,67.95,54.58
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,89.24,72.87
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,110.0,90.39
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,138.42,114.17
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,166.08,136.89
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,164.83,123.74
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,187.52,133.29
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,215.74,150.2
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,265.89,186.67
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,307.09,216.57
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,372.25,267.35
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,430.57,316.36
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,484.86,361.66
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,535.61,403.74
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,585.96,444.4
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,634.09,482.5
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,681.27,518.98
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,726.0,553.29
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,769.27,585.88
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,810.56,615.48
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,850.06,643.34
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,885.17,668.48
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,917.95,692.07
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,946.9,712.59
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,973.11,731.29
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,995.48,747.93
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,1014.79,762.62
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,1027.51,772.84
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,1036.9,780.99
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,1041.97,786.7
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,1043.68,790.3
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,1040.06,790.17
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,1033.17,787.96
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,1019.57,780.17
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,1002.92,770.4
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,980.11,758.78
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,954.53,745.15
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,933.5,733.81
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,900.15,713.4
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,856.57,685.06
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,811.51,655.06
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,742.14,605.44
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,678.79,559.19
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,578.67,482.33
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,483.24,406.37
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,402.96,339.01
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,323.32,270.1
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,264.3,216.1
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,210.54,155.53
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,116.4,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,26.87,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,11.82,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,21.67,6.83
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,32.72,22.18
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,40.46,29.87
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,45.9,35.09
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,49.8,38.74
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,53.6,42.11
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,55.22,43.42
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,56.82,44.62
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,57.56,45.05
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,64.3,50.67
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,64.69,50.72
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,66.89,52.35
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,112.57,61.31
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,160.83,90.14
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,218.87,134.47
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,269.36,176.62
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,320.56,221.19
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,372.64,266.67
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,423.54,310.82
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,474.69,354.19
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,524.97,395.94
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,574.76,436.19
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,621.86,473.42
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,667.94,508.92
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,712.63,542.96
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,755.86,575.24
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,795.12,602.59
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,832.47,628.15
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,867.75,652.17
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,900.83,674.59
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,929.68,694.32
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,955.85,712.27
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,977.41,727.32
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,995.91,740.43
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,1009.31,750.08
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,1019.46,757.72
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,1024.85,763.07
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,1026.97,766.42
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,1022.77,765.42
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,1015.35,762.43
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,1001.72,754.78
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,985.08,745.21
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,963.11,733.83
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,938.51,720.69
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,915.88,708.39
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,881.16,687.45
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,838.85,660.74
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,795.15,632.46
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,742.36,596.83
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,693.95,563.44
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,629.43,516.41
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,566.37,468.54
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,481.57,400.47
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,401.3,332.09
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,306.23,248.87
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,220.71,162.31
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,120.3,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,25.38,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,11.82,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,19.44,5.1
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,27.57,17.8
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,32.66,23.05
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,37.65,27.79
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,40.77,30.68
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,47.93,36.99
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,49.86,38.54
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,51.75,39.98
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,52.74,40.56
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,53.7,41.1
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,54.19,41.22
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,65.44,50.5
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,112.43,59.52
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,161.56,87.93
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,212.08,125.32
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,264.06,167.78
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,316.55,212.53
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,369.56,257.79
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,421.78,301.89
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,473.83,344.79
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,524.83,385.74
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,575.35,425.11
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,623.23,461.51
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,670.03,496.12
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,714.5,528.57
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,757.45,559.21
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,798.03,585.99
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,836.69,611.24
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,871.69,634.66
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,904.31,656.49
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,932.68,675.37
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,958.25,692.47
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,979.4,706.92
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,997.47,719.47
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,1010.96,729.6
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,1021.19,737.78
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,1026.14,742.43
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,1027.77,745.11
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,1024.63,745.27
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,1018.26,743.48
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,1005.17,736.37
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,989.04,727.4
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,966.97,716.3
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,942.21,703.37
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,910.23,684.75
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,885.5,671.01
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,844.81,645.98
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,802.62,619.47
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,750.56,585.49
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,698.06,550.19
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,634.84,505.44
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,577.92,463.64
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,501.72,404.91
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,429.26,345.63
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,335.89,266.3
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,250.6,180.56
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,137.98,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,33.8,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,10.91,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,18.11,3.76
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,25.89,16.1
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,30.24,20.63
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,37.68,27.44
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,40.39,29.93
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,43.1,32.26
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,44.86,33.65
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,46.59,34.94
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,48.18,36.04
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,57.92,44.06
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,59.46,44.99
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,60.89,45.83
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,108.28,54.91
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,157.98,82.8
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,209.27,119.97
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,261.87,162.09
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,314.65,206.15
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,367.99,250.72
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,420.94,294.26
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,473.84,336.6
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,525.23,376.98
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,576.05,415.74
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,624.53,451.66
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,671.86,485.74
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,717.25,518.33
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,761.01,548.89
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,802.2,575.53
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,841.41,600.71
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,876.6,623.8
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,909.29,645.26
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,937.12,663.49
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,962.05,679.93
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,983.89,694.46
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,1002.66,707.15
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,1015.79,716.41
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,1025.63,723.76
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,1030.68,728.35
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,1032.4,731.03
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,1028.78,730.84
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,1021.91,728.75
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,1008.88,721.91
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,992.82,713.28
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,969.93,702.61
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,944.43,690.17
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,920.0,678.29
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,883.56,658.08
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,838.99,632.11
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,793.13,604.53
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,738.07,569.73
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,687.89,537.26
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,620.54,490.8
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,554.93,443.49
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,474.06,381.5
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,397.29,318.77
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,302.51,238.84
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,217.38,155.47
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,118.72,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,25.39,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,10.01,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,18.51,3.39
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,28.04,17.9
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,36.89,26.45
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,46.84,35.57
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,52.33,40.58
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,57.59,45.19
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,60.92,47.97
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,64.08,50.5
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,65.5,51.43
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,66.82,52.25
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,67.62,52.61
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,68.3,52.88
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,118.56,68.01
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,165.03,94.77
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,212.57,129.72
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,262.0,169.91
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,311.33,211.72
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,368.84,260.0
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,419.04,302.3
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,470.19,344.47
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,519.53,384.61
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,568.49,423.36
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,615.74,459.95
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,662.05,494.93
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,705.95,527.68
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,748.43,558.77
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,787.84,586.48
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,825.46,611.84
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,859.16,634.6
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,890.58,655.78
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,916.94,673.68
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,940.55,689.79
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,960.9,704.66
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,978.3,717.72
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,990.29,727.19
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,999.14,734.76
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,1002.86,738.98
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,1014.97,748.98
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,1009.49,747.5
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,1000.86,744.16
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,985.54,735.37
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,967.27,724.72
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,942.59,711.15
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,915.33,695.76
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,880.39,674.69
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,849.36,656.18
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,803.84,626.84
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,757.23,596.19
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,701.22,558.28
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,645.32,519.27
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,577.84,469.69
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,512.01,419.49
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,432.41,355.21
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,354.92,290.19
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,267.95,214.9
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,189.72,137.11
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,101.55,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,17.98,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
