Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,939.35,695.21
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,922.21,685.31
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,899.69,673.92
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,874.62,660.78
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,842.05,641.43
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,807.42,620.41
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,770.15,597.32
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,727.04,569.44
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,673.19,532.77
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,619.41,495.09
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,550.36,444.31
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,483.43,393.09
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,406.78,330.86
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,334.21,269.23
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,234.69,182.51
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,139.63,68.62
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,51.86,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,11.37,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,18.06,5.63
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,26.67,16.91
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,34.3,24.18
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,42.01,31.23
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,53.39,41.31
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,75.6,60.62
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,97.91,79.65
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,118.78,97.07
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,132.25,107.9
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,121.14,97.91
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,106.78,85.31
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,93.04,63.11
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,125.91,69.52
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,170.22,97.0
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,226.53,139.83
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,276.21,181.33
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,326.65,224.42
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,376.46,266.93
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,426.31,308.65
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,474.82,348.63
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,523.09,387.39
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,569.96,423.97
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,616.02,458.96
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,659.33,491.32
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,701.33,522.02
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,741.2,550.8
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,779.37,576.45
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,813.48,599.21
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,845.5,620.5
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,874.38,639.64
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,900.75,657.12
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,922.24,672.21
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,940.82,685.5
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,954.46,695.25
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,964.98,703.11
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,969.87,708.12
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,971.57,711.21
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,967.02,710.73
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,959.33,708.31
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,946.16,700.98
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,930.11,691.83
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,917.93,687.84
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,893.0,675.04
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,860.59,655.86
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,826.11,635.0
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,783.88,608.31
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,740.38,580.13
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,691.96,547.7
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,639.31,511.02
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,574.28,463.3
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,510.97,414.89
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,433.81,352.9
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,360.81,290.67
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,269.69,209.64
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,177.49,81.1
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,70.08,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,11.82,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.86,6.05
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,26.95,17.18
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,33.79,23.85
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,40.1,29.69
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,46.04,35.02
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,51.73,39.98
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,57.09,44.51
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,52.32,40.1
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,52.99,40.41
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,54.2,41.18
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,55.33,41.87
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,75.68,48.12
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,122.94,65.05
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,171.86,95.84
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,222.4,134.53
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,273.18,176.78
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,324.98,220.89
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,376.55,264.79
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,428.52,308.17
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,479.68,350.07
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,530.46,390.45
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,579.28,428.15
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,627.08,464.01
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,672.73,497.83
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,716.89,529.81
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,758.01,558.48
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,797.15,584.49
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,832.19,608.33
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,864.79,630.53
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,893.12,649.78
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,918.65,667.25
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,941.14,683.2
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,960.65,697.32
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,975.15,708.29
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,986.46,717.34
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,992.57,723.02
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,995.4,726.74
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,992.45,726.95
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,986.26,725.2
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,973.53,718.24
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,957.81,709.42
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,935.13,697.74
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,919.78,691.06
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,884.28,670.24
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,846.79,647.84
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,804.47,621.26
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,760.78,593.15
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,707.27,557.42
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,658.37,523.96
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,593.44,476.89
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,530.15,429.0
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,440.31,357.44
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,355.95,286.28
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,258.36,199.98
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,159.25,63.91
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,62.55,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,12.28,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.89,5.68
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,27.91,17.87
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,34.7,24.55
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,39.29,28.91
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,43.67,32.89
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,50.46,38.81
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,56.8,44.2
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,63.99,50.2
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,70.72,55.7
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,60.67,46.75
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,57.42,43.7
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,65.99,41.49
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,123.08,65.84
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,171.78,96.13
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,222.22,134.69
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,274.3,178.2
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,327.03,223.33
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,378.67,267.53
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,430.22,310.79
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,480.54,352.35
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,530.62,392.61
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,579.44,430.75
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,627.48,467.27
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,672.97,501.55
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,717.09,534.13
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,758.18,563.3
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,797.44,589.58
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,833.19,613.82
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,866.63,636.43
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,895.88,656.57
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,922.39,674.95
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,945.04,690.49
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,964.69,704.13
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,979.34,714.86
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,990.79,723.63
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,996.46,728.93
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,998.81,732.23
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,995.89,732.21
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,989.73,730.21
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,976.42,722.86
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,960.09,713.62
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,938.82,703.5
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,924.79,698.32
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,892.98,679.71
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,858.89,659.37
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,817.03,633.17
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,773.73,605.38
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,720.72,569.55
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,667.34,532.36
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,607.41,488.93
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,544.53,441.19
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,465.15,377.77
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,390.12,313.78
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,293.85,227.02
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,193.7,66.41
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,80.13,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,11.82,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,19.15,3.69
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,24.5,14.94
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,29.78,20.26
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,36.6,26.53
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,40.63,30.18
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,42.85,32.08
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,45.05,33.86
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,46.31,34.73
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,47.54,35.53
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,57.04,43.36
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,58.92,44.62
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,67.26,51.33
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,116.49,59.32
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,167.31,90.51
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,219.61,130.12
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,272.66,173.96
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,326.26,219.3
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,379.76,264.41
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,433.05,308.38
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,484.38,349.88
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,535.3,389.84
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,585.05,427.69
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,633.78,463.64
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,675.15,493.88
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,712.91,520.83
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,759.42,553.9
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,805.45,584.1
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,841.64,608.39
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,875.5,631.16
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,905.1,651.25
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,931.93,669.59
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,954.98,685.76
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,974.97,700.07
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,985.06,708.5
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,991.76,714.93
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,981.93,710.91
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,980.67,712.73
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,988.73,721.11
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,982.07,719.88
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,969.75,713.22
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,944.04,697.71
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,938.62,699.51
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,929.08,698.46
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,898.3,681.8
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,865.21,663.38
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,818.42,634.47
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,770.45,604.12
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,712.66,565.27
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,659.91,528.87
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,600.21,485.53
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,541.59,440.93
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,443.86,362.32
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,352.3,284.43
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,249.11,191.99
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,142.61,36.31
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,51.71,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,11.82,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,20.11,2.84
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.53,18.24
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,36.62,26.19
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,42.37,31.6
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,47.81,36.53
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,58.17,45.56
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,68.12,54.04
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,69.86,55.24
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,71.22,56.07
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,65.29,50.62
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,66.55,51.36
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,72.38,55.95
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,119.69,64.91
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,168.87,95.09
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,219.82,133.54
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,271.48,176.06
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,323.98,220.31
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,382.18,268.51
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,433.22,310.42
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,482.98,350.75
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,532.56,389.83
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,580.8,426.77
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,628.26,462.1
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,672.92,495.44
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,716.38,527.28
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,757.44,556.66
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,796.83,583.43
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,832.42,607.96
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,865.85,631.06
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,894.33,650.67
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,920.18,668.61
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,940.12,683.18
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,957.01,695.9
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,971.06,707.18
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,971.67,709.77
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,989.78,724.63
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,993.42,729.98
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,989.75,730.58
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,982.84,729.24
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,979.21,728.36
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,961.81,718.32
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,939.23,708.52
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,913.91,696.71
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,881.0,677.43
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,845.85,656.34
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,802.79,629.37
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,763.19,604.32
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,709.42,567.75
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,655.55,529.91
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,589.42,481.04
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,524.86,431.15
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,433.25,356.18
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,347.18,281.95
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,249.85,192.85
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,147.03,23.3
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,54.38,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,8.64,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.93,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.66,14.15
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,32.12,22.36
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,34.27,24.61
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,36.22,26.47
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,55.26,43.26
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,73.0,58.64
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,93.04,75.77
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,114.17,93.54
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,135.89,111.51
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,156.77,128.48
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,139.59,113.36
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,159.95,109.35
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,185.25,118.25
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,226.12,143.69
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,280.5,187.86
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,329.96,229.64
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,378.83,271.33
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,435.34,318.32
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,485.67,360.27
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,535.78,400.95
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,583.92,439.11
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,631.3,475.67
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,677.18,510.52
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,721.85,543.71
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,762.5,573.43
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,801.41,600.47
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,838.99,625.97
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,874.66,650.05
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,907.23,672.17
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,937.37,692.64
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,960.1,708.59
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,979.75,722.64
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,994.79,733.81
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,1006.53,743.2
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,1012.55,748.53
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,1015.2,752.01
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,1011.93,751.93
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,1005.32,749.8
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,992.56,742.8
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,976.72,733.86
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,953.92,721.99
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,938.43,715.18
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,905.82,696.07
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,870.95,675.22
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,826.65,647.22
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,780.94,617.58
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,728.46,582.57
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,671.68,543.0
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,600.54,490.43
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,531.38,436.99
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,428.91,353.43
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,333.03,271.2
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,242.09,186.34
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,146.29,4.91
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,53.94,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,7.73,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.04,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,28.85,18.46
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,43.23,32.11
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,57.47,45.13
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,71.25,57.49
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,83.52,68.25
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,95.33,78.34
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,105.97,87.21
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,109.82,90.06
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,114.39,93.48
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,118.71,96.63
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,122.04,98.89
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,161.2,107.63
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,203.25,133.42
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,247.91,166.33
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,292.0,201.9
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,338.2,240.0
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,384.23,278.0
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,430.6,315.54
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,475.83,351.46
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,521.98,387.17
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,566.35,420.74
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,611.0,453.65
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,652.35,483.94
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,693.27,513.31
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,731.31,540.26
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,768.34,566.09
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,805.92,592.9
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,842.61,618.87
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,878.54,644.19
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,906.68,663.07
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,927.6,677.67
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,945.71,690.54
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,965.91,705.24
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,975.93,713.34
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,980.42,718.43
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,981.73,721.61
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,977.26,720.99
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,969.66,718.44
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,951.69,707.92
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,930.86,695.6
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,906.19,682.99
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,878.87,668.45
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,843.79,647.51
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,806.47,624.7
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,762.26,596.35
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,716.81,566.45
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,658.68,526.61
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,600.6,485.42
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,527.51,430.69
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,456.55,374.73
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,374.38,306.79
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,302.1,244.01
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,214.04,161.99
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,116.04,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,40.97,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,9.55,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.55,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.42,17.9
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.91,29.12
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.66,39.05
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,63.74,50.82
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,80.51,65.57
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,100.92,83.2
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,106.16,87.35
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,115.59,94.99
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,108.55,88.45
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,107.99,87.5
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,98.86,79.3
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,132.48,81.25
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,177.89,108.85
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,225.21,144.52
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,272.47,183.42
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,321.73,225.3
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,371.39,267.88
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,427.07,314.34
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,475.64,354.66
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,524.6,394.3
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,566.49,427.64
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,608.09,459.5
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,658.14,497.88
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,709.29,536.52
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,745.85,563.16
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,779.82,587.56
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,777.77,583.72
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,764.93,572.0
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,761.78,569.75
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,754.85,564.69
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,720.69,540.58
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,689.54,518.22
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,723.55,545.35
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,756.79,571.58
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,747.32,566.38
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,735.83,560.03
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,703.92,538.37
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,670.34,515.39
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,650.5,502.65
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,628.9,488.52
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,692.51,540.79
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,732.57,575.81
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,720.72,570.16
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,705.77,561.94
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,724.17,578.27
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,727.59,583.26
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,671.87,543.86
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,616.18,503.51
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,548.03,451.69
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,481.73,399.12
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,397.6,328.49
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,318.34,258.93
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,220.48,166.64
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,115.83,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,41.51,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.19,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,14.78,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,27.68,17.17
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,40.25,29.4
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,52.93,41.03
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,62.57,49.75
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,71.89,57.93
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,80.83,65.53
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,85.61,69.36
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,90.2,72.94
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,91.86,73.94
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,92.32,73.91
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,93.55,74.52
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,135.09,83.88
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,180.26,110.79
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,227.4,145.76
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,274.79,184.48
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,323.25,225.24
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,371.83,265.67
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,428.15,311.39
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,476.94,351.02
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,526.2,389.98
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,573.35,426.15
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,620.36,461.17
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,665.0,493.96
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,708.72,525.31
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,750.12,554.49
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,790.12,582.14
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,826.72,606.54
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,861.42,629.04
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,892.13,649.07
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,911.38,661.56
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,942.72,682.92
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,962.04,696.39
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,975.36,706.16
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,985.44,714.01
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,988.85,718.26
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,988.94,720.54
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,982.85,718.76
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,973.56,715.03
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,956.94,705.57
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,937.31,694.24
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,915.11,683.93
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,884.55,667.79
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,844.41,643.72
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,802.64,618.13
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,749.95,584.33
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,696.57,549.12
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,631.76,504.53
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,562.24,454.65
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,486.92,397.58
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,414.97,340.29
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,331.6,271.13
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,253.55,203.83
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,173.6,127.87
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,79.51,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,26.65,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,7.73,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.36,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,26.83,16.33
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,39.86,29.05
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,51.57,39.85
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,61.64,48.96
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,74.23,60.02
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,86.26,70.31
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,100.91,82.67
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,114.89,94.22
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,117.6,95.95
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,110.51,89.35
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,105.46,84.53
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,135.1,84.95
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,179.38,110.73
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,226.3,144.97
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,272.43,182.09
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,320.46,222.0
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,369.37,262.75
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,419.53,303.85
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,468.53,343.47
