Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,5,45,25.0,4.5,1.35,11.15,5.0,0.0,0.0
2018,9,19,6,0,50.0,9.0,1.4,11.5,10.0,8.19,0.0
2018,9,19,6,15,190.0,24.0,1.65,12.2,43.5,18.95,3.32
2018,9,19,6,30,330.0,39.0,1.9,12.9,77.0,32.14,21.83
2018,9,19,6,45,426.5,48.5,2.15,13.6,124.0,38.59,28.41
2018,9,19,7,0,523.0,58.0,2.4,14.3,171.0,44.91,34.37
2018,9,19,7,15,585.5,65.0,2.2,14.85,223.0,48.83,37.99
2018,9,19,7,30,648.0,72.0,2.0,15.4,275.0,52.68,41.36
2018,9,19,7,45,690.5,77.0,1.85,16.0,327.0,54.77,43.05
2018,9,19,8,0,733.0,82.0,1.7,16.6,379.0,56.83,44.63
2018,9,19,8,15,762.5,85.5,1.55,17.35,429.0,63.52,50.19
2018,9,19,8,30,792.0,89.0,1.4,18.1,479.0,64.53,50.74
2018,9,19,8,45,813.5,92.0,1.2,18.85,525.0,67.19,52.7
2018,9,19,9,0,835.0,95.0,1.0,19.6,571.0,119.91,64.92
2018,9,19,9,15,850.5,97.5,1.1,20.5,612.0,173.86,98.67
2018,9,19,9,30,866.0,100.0,1.2,21.4,653.0,229.25,141.38
2018,9,19,9,45,877.0,102.5,1.3,22.3,688.0,291.41,192.78
2018,9,19,10,0,888.0,105.0,1.4,23.2,723.0,346.68,239.62
2018,9,19,10,15,896.0,106.5,1.6,24.15,751.0,400.3,285.07
2018,9,19,10,30,904.0,108.0,1.8,25.1,779.0,453.53,329.2
2018,9,19,10,45,909.5,109.0,2.0,26.0,799.5,504.61,370.61
2018,9,19,11,0,915.0,110.0,2.2,26.9,820.0,554.61,409.95
2018,9,19,11,15,918.0,110.5,2.35,27.4,832.5,601.52,446.42
2018,9,19,11,30,921.0,111.0,2.5,27.9,845.0,646.69,480.69
2018,9,19,11,45,922.0,111.5,2.6,28.4,849.5,688.66,511.66
2018,9,19,12,0,923.0,112.0,2.7,28.9,854.0,728.36,540.33
2018,9,19,12,15,922.0,111.5,2.8,29.1,850.0,763.29,565.86
2018,9,19,12,30,921.0,111.0,2.9,29.3,846.0,795.45,587.93
2018,9,19,12,45,918.0,110.5,2.95,29.55,834.0,823.17,606.38
2018,9,19,13,0,915.0,110.0,3.0,29.8,822.0,847.76,622.76
2018,9,19,13,15,910.0,109.0,3.05,29.85,802.5,866.99,636.15
2018,9,19,13,30,905.0,108.0,3.1,29.9,783.0,882.84,647.45
2018,9,19,13,45,897.0,106.0,3.15,29.9,755.0,891.64,654.36
2018,9,19,14,0,889.0,104.0,3.2,29.9,727.0,896.89,659.13
2018,9,19,14,15,878.0,102.5,3.25,29.8,693.0,896.54,660.62
2018,9,19,14,30,867.0,101.0,3.3,29.7,659.0,901.03,665.56
2018,9,19,14,45,852.0,98.5,3.35,29.55,618.5,889.35,659.9
2018,9,19,15,0,837.0,96.0,3.4,29.4,578.0,874.3,652.16
2018,9,19,15,15,816.5,92.5,3.4,29.4,532.0,850.01,637.49
2018,9,19,15,30,796.0,89.0,3.4,29.4,486.0,822.77,620.77
2018,9,19,15,45,767.5,85.5,3.4,28.8,436.5,785.97,598.63
2018,9,19,16,0,739.0,82.0,3.4,28.2,387.0,746.94,574.41
2018,9,19,16,15,699.0,77.0,3.25,27.45,335.0,700.36,543.69
2018,9,19,16,30,659.0,72.0,3.1,26.7,283.0,647.97,507.59
2018,9,19,16,45,600.0,65.0,2.9,25.9,231.0,577.92,456.6
2018,9,19,17,0,541.0,58.0,2.7,25.1,179.0,509.02,404.04
2018,9,19,17,15,419.0,49.5,2.5,23.9,128.0,395.42,314.03
2018,9,19,17,30,297.0,41.0,2.3,22.7,77.0,288.28,223.92
2018,9,19,17,45,189.0,27.0,2.15,21.45,46.0,186.99,104.91
2018,9,19,18,0,81.0,13.0,2.0,20.2,15.0,59.81,0.0
2018,9,19,18,15,40.5,6.5,2.05,19.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,1.5,13.9,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,1.5,14.1,11.0,9.1,0.0
2018,9,20,6,15,221.5,23.5,1.65,15.05,44.5,19.71,1.85
2018,9,20,6,30,366.0,37.0,1.8,16.0,78.0,30.46,20.0
2018,9,20,6,45,462.0,46.0,1.9,16.95,125.5,36.58,26.22
2018,9,20,7,0,558.0,55.0,2.0,17.9,173.0,42.59,31.8
2018,9,20,7,15,618.0,61.5,2.05,18.65,225.5,46.24,35.11
2018,9,20,7,30,678.0,68.0,2.1,19.4,278.0,49.83,38.18
2018,9,20,7,45,717.5,72.5,2.15,20.15,330.0,56.72,44.01
2018,9,20,8,0,757.0,77.0,2.2,20.9,382.0,58.78,45.53
2018,9,20,8,15,785.5,80.5,2.15,21.65,432.0,59.96,46.25
2018,9,20,8,30,814.0,84.0,2.1,22.4,482.0,61.12,46.95
2018,9,20,8,45,834.5,87.0,2.05,23.15,528.5,62.09,47.46
2018,9,20,9,0,855.0,90.0,2.0,23.9,575.0,115.88,60.59
2018,9,20,9,15,871.0,92.0,2.0,24.65,616.0,170.58,94.02
2018,9,20,9,30,887.0,94.0,2.0,25.4,657.0,234.18,142.53
2018,9,20,9,45,899.5,95.0,2.0,26.15,692.5,289.35,188.11
2018,9,20,10,0,912.0,96.0,2.0,26.9,728.0,344.98,235.03
2018,9,20,10,15,920.0,97.5,2.0,27.5,756.5,399.7,281.11
2018,9,20,10,30,928.0,99.0,2.0,28.1,785.0,453.99,325.74
2018,9,20,10,45,934.0,100.0,2.0,28.75,806.0,506.31,367.53
2018,9,20,11,0,940.0,101.0,2.0,29.4,827.0,557.54,407.09
2018,9,20,11,15,943.0,101.5,2.0,29.95,839.5,605.4,443.13
2018,9,20,11,30,946.0,102.0,2.0,30.5,852.0,651.45,476.73
2018,9,20,11,45,947.5,102.0,2.0,31.0,856.5,694.11,507.11
2018,9,20,12,0,949.0,102.0,2.0,31.5,861.0,734.43,535.07
2018,9,20,12,15,948.5,101.0,2.0,31.75,857.0,769.91,559.65
2018,9,20,12,30,948.0,100.0,2.0,32.0,853.0,802.54,580.46
2018,9,20,12,45,946.5,99.0,2.05,32.2,841.5,831.43,599.28
2018,9,20,13,0,945.0,98.0,2.1,32.4,830.0,857.15,616.09
2018,9,20,13,15,940.5,97.5,2.15,32.45,810.5,877.68,629.99
2018,9,20,13,30,936.0,97.0,2.2,32.5,791.0,894.76,641.84
2018,9,20,13,45,928.5,95.5,2.2,32.6,763.0,904.72,648.69
2018,9,20,14,0,921.0,94.0,2.2,32.7,735.0,911.05,653.42
2018,9,20,14,15,910.0,92.0,2.25,32.6,699.5,910.16,654.7
2018,9,20,14,30,899.0,90.0,2.3,32.5,664.0,905.66,653.86
2018,9,20,14,45,885.0,88.0,2.3,32.4,623.5,895.03,648.77
2018,9,20,15,0,871.0,86.0,2.3,32.3,583.0,881.06,641.63
2018,9,20,15,15,851.5,83.5,2.3,32.3,537.0,866.87,634.19
2018,9,20,15,30,832.0,81.0,2.3,32.3,491.0,841.35,619.23
2018,9,20,15,45,806.0,77.0,2.3,31.75,441.0,805.61,598.64
2018,9,20,16,0,780.0,73.0,2.3,31.2,391.0,767.52,575.97
2018,9,20,16,15,743.0,69.0,2.05,30.2,339.0,718.42,544.24
2018,9,20,16,30,706.0,65.0,1.8,29.2,287.0,668.02,510.41
2018,9,20,16,45,649.5,59.0,1.55,28.2,234.5,605.53,466.22
2018,9,20,17,0,593.0,53.0,1.3,27.2,182.0,538.74,416.5
2018,9,20,17,15,489.5,45.0,1.3,25.95,132.0,437.88,339.94
2018,9,20,17,30,386.0,37.0,1.3,24.7,82.0,342.38,260.12
2018,9,20,17,45,248.5,25.0,1.3,23.45,48.5,217.09,100.82
2018,9,20,18,0,111.0,13.0,1.3,22.2,15.0,77.15,0.0
2018,9,20,18,15,55.5,6.5,1.3,21.7,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,45,42.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,84.0,10.0,1.2,15.0,11.0,9.1,0.0
2018,9,21,6,15,232.5,22.0,1.45,15.95,43.5,18.39,0.0
2018,9,21,6,30,381.0,34.0,1.7,16.9,76.0,27.8,17.57
2018,9,21,6,45,475.5,43.0,1.95,17.85,123.5,34.07,23.91
2018,9,21,7,0,570.0,52.0,2.2,18.8,171.0,40.2,29.57
2018,9,21,7,15,628.5,57.5,2.15,19.55,222.5,43.16,32.28
2018,9,21,7,30,687.0,63.0,2.1,20.3,274.0,50.48,38.6
2018,9,21,7,45,725.5,68.0,2.1,21.05,326.0,53.15,40.75
2018,9,21,8,0,764.0,73.0,2.1,21.8,378.0,55.76,42.76
2018,9,21,8,15,790.5,76.0,2.05,22.75,427.0,56.66,43.23
2018,9,21,8,30,817.0,79.0,2.0,23.7,476.0,57.58,43.69
2018,9,21,8,45,836.0,82.0,2.0,24.6,521.5,58.42,44.08
2018,9,21,9,0,855.0,85.0,2.0,25.5,567.0,110.48,56.49
2018,9,21,9,15,869.0,88.0,2.0,26.35,608.0,173.64,96.02
2018,9,21,9,30,883.0,91.0,2.0,27.2,649.0,229.42,137.94
2018,9,21,9,45,893.0,93.0,1.95,28.05,683.5,284.44,183.02
2018,9,21,10,0,903.0,95.0,1.9,28.9,718.0,339.69,229.18
2018,9,21,10,15,910.5,96.5,1.95,29.45,745.5,393.72,274.5
2018,9,21,10,30,918.0,98.0,2.0,30.0,773.0,447.26,318.46
2018,9,21,10,45,922.0,99.0,2.0,30.55,792.5,498.13,359.12
2018,9,21,11,0,926.0,100.0,2.0,31.1,812.0,547.72,397.51
2018,9,21,11,15,928.5,100.5,2.1,31.35,824.0,594.6,433.67
2018,9,21,11,30,931.0,101.0,2.2,31.6,836.0,639.65,467.61
2018,9,21,11,45,932.0,101.5,2.25,31.85,840.5,681.75,498.46
2018,9,21,12,0,933.0,102.0,2.3,32.1,845.0,721.53,527.03
2018,9,21,12,15,930.0,103.0,2.4,32.2,840.5,756.5,552.42
2018,9,21,12,30,927.0,104.0,2.5,32.3,836.0,788.59,574.31
2018,9,21,12,45,921.5,104.5,2.6,32.35,823.0,815.29,592.58
2018,9,21,13,0,916.0,105.0,2.7,32.4,810.0,838.75,608.82
2018,9,21,13,15,910.5,104.0,2.75,32.25,790.0,857.37,622.17
2018,9,21,13,30,905.0,103.0,2.8,32.1,770.0,872.58,633.46
2018,9,21,13,45,897.0,101.5,2.9,32.0,742.0,881.69,641.12
2018,9,21,14,0,889.0,100.0,3.0,31.9,714.0,887.27,646.68
2018,9,21,14,15,878.0,98.5,3.0,31.6,680.0,886.75,648.26
2018,9,21,14,30,867.0,97.0,3.0,31.3,646.0,890.87,653.13
2018,9,21,14,45,852.5,94.0,3.05,31.0,605.5,878.91,647.76
2018,9,21,15,0,838.0,91.0,3.1,30.7,565.0,863.59,640.31
2018,9,21,15,15,817.5,88.0,3.1,30.7,519.5,839.83,626.1
2018,9,21,15,30,797.0,85.0,3.1,30.7,474.0,813.16,609.86
2018,9,21,15,45,769.5,81.0,3.15,29.7,425.0,776.64,589.23
2018,9,21,16,0,742.0,77.0,3.2,28.7,376.0,737.91,566.39
2018,9,21,16,15,703.5,72.0,3.1,27.85,324.5,692.19,536.61
2018,9,21,16,30,665.0,67.0,3.0,27.0,273.0,641.11,501.68
2018,9,21,16,45,606.5,60.5,2.95,26.15,221.5,572.36,451.96
2018,9,21,17,0,548.0,54.0,2.9,25.3,170.0,504.81,400.4
2018,9,21,17,15,454.0,45.0,2.7,24.1,123.0,411.1,325.19
2018,9,21,17,30,360.0,36.0,2.5,22.9,76.0,322.35,246.94
2018,9,21,17,45,218.5,23.0,2.25,21.75,43.5,192.91,63.55
2018,9,21,18,0,77.0,10.0,2.0,20.6,11.0,54.12,0.0
2018,9,21,18,15,38.5,5.0,2.0,19.95,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,1.55,12.1,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,1.6,12.3,10.0,8.19,0.0
2018,9,22,6,15,205.0,22.5,1.75,12.9,41.0,18.98,0.0
2018,9,22,6,30,343.0,36.0,1.9,13.5,72.0,29.76,19.36
2018,9,22,6,45,435.0,44.5,2.0,14.15,117.0,35.42,25.45
2018,9,22,7,0,527.0,53.0,2.1,14.8,162.0,41.01,30.79
2018,9,22,7,15,552.0,64.5,2.05,15.6,206.5,48.66,37.7
2018,9,22,7,30,577.0,76.0,2.0,16.4,251.0,55.91,44.04
2018,9,22,7,45,627.0,81.5,1.9,17.2,303.5,58.22,45.88
2018,9,22,8,0,677.0,87.0,1.8,18.0,356.0,60.5,47.61
2018,9,22,8,15,742.5,84.5,1.8,18.9,414.0,63.0,49.45
2018,9,22,8,30,808.0,82.0,1.8,19.8,472.0,59.84,46.37
2018,9,22,8,45,829.0,85.0,1.75,20.7,518.0,60.61,46.72
2018,9,22,9,0,850.0,88.0,1.7,21.6,564.0,110.54,58.24
2018,9,22,9,15,863.0,90.5,1.75,22.45,604.0,164.9,90.96
2018,9,22,9,30,876.0,93.0,1.8,23.3,644.0,227.78,138.96
2018,9,22,9,45,884.0,96.5,1.8,24.15,678.0,283.08,184.84
2018,9,22,10,0,892.0,100.0,1.8,25.0,712.0,338.44,231.77
2018,9,22,10,15,900.5,101.5,1.9,25.7,740.0,392.28,277.44
2018,9,22,10,30,909.0,103.0,2.0,26.4,768.0,445.75,321.85
2018,9,22,10,45,915.0,103.5,2.1,27.1,788.5,496.7,363.23
2018,9,22,11,0,921.0,104.0,2.2,27.8,809.0,546.57,402.53
2018,9,22,11,15,924.5,104.5,2.3,28.25,821.5,593.78,439.17
2018,9,22,11,30,928.0,105.0,2.4,28.7,834.0,639.27,473.58
2018,9,22,11,45,929.5,105.0,2.55,29.2,838.5,681.13,504.73
2018,9,22,12,0,931.0,105.0,2.7,29.7,843.0,720.71,533.62
2018,9,22,12,15,933.0,103.5,2.8,29.8,839.5,756.76,560.23
2018,9,22,12,30,935.0,102.0,2.9,29.9,836.0,790.16,583.44
2018,9,22,12,45,935.5,100.0,3.0,30.0,825.0,819.1,603.34
2018,9,22,13,0,936.0,98.0,3.1,30.1,814.0,844.98,621.27
2018,9,22,13,15,930.5,97.0,3.15,30.0,793.5,863.85,634.83
2018,9,22,13,30,925.0,96.0,3.2,29.9,773.0,879.23,646.25
2018,9,22,13,45,917.0,94.5,3.3,29.75,745.0,888.45,654.17
2018,9,22,14,0,909.0,93.0,3.4,29.6,717.0,894.07,659.9
2018,9,22,14,15,899.0,91.0,3.45,29.35,682.5,893.83,661.87
2018,9,22,14,30,889.0,89.0,3.5,29.1,648.0,890.05,661.66
2018,9,22,14,45,875.5,86.5,3.5,28.85,607.5,879.17,656.51
2018,9,22,15,0,862.0,84.0,3.5,28.6,567.0,864.97,649.22
2018,9,22,15,15,842.0,81.5,3.5,28.6,521.5,850.24,641.01
2018,9,22,15,30,822.0,79.0,3.5,28.6,476.0,824.35,625.05
2018,9,22,15,45,795.5,75.0,3.45,27.75,426.0,788.35,603.67
2018,9,22,16,0,769.0,71.0,3.4,26.9,376.0,750.07,580.13
2018,9,22,16,15,731.0,66.5,3.3,26.15,324.5,699.91,546.68
2018,9,22,16,30,693.0,62.0,3.2,25.4,273.0,648.6,511.06
2018,9,22,16,45,634.0,56.0,3.05,24.6,221.0,584.74,464.09
2018,9,22,17,0,575.0,50.0,2.9,23.8,169.0,517.06,411.58
2018,9,22,17,15,476.0,42.0,2.7,22.7,121.5,420.85,333.82
2018,9,22,17,30,377.0,34.0,2.5,21.6,74.0,329.94,251.44
2018,9,22,17,45,227.0,21.5,2.3,20.5,42.0,193.23,24.02
2018,9,22,18,0,77.0,9.0,2.1,19.4,10.0,52.92,0.0
2018,9,22,18,15,38.5,4.5,2.2,18.85,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.5,13.0,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.6,13.1,10.0,9.1,0.0
2018,9,23,6,15,213.0,22.0,2.8,13.7,40.5,18.63,0.0
2018,9,23,6,30,357.0,34.0,3.0,14.3,71.0,28.02,17.66
2018,9,23,6,45,456.5,42.5,3.15,14.85,117.5,33.81,23.92
2018,9,23,7,0,556.0,51.0,3.3,15.4,164.0,39.53,29.37
2018,9,23,7,15,616.5,57.0,3.3,16.1,215.5,42.92,32.51
2018,9,23,7,30,677.0,63.0,3.3,16.8,267.0,46.27,35.45
2018,9,23,7,45,716.5,67.5,3.25,17.5,318.0,52.9,41.15
2018,9,23,8,0,756.0,72.0,3.2,18.2,369.0,55.13,42.88
2018,9,23,8,15,784.0,75.5,3.15,18.85,418.5,56.46,43.79
2018,9,23,8,30,812.0,79.0,3.1,19.5,468.0,57.77,44.66
2018,9,23,8,45,832.0,81.5,3.05,20.15,513.5,58.27,44.82
2018,9,23,9,0,852.0,84.0,3.0,20.8,559.0,105.99,55.39
2018,9,23,9,15,867.5,86.0,3.0,21.5,599.5,168.34,94.29
2018,9,23,9,30,883.0,88.0,3.0,22.2,640.0,223.48,136.31
2018,9,23,9,45,894.0,89.5,3.0,22.9,674.5,278.24,182.35
2018,9,23,10,0,905.0,91.0,3.0,23.6,709.0,333.33,229.93
2018,9,23,10,15,913.5,92.0,3.0,24.2,736.5,387.26,276.57
2018,9,23,10,30,922.0,93.0,3.0,24.8,764.0,440.79,321.92
2018,9,23,10,45,928.0,93.0,3.0,25.4,784.0,491.75,364.13
2018,9,23,11,0,934.0,93.0,3.0,26.0,804.0,541.56,404.15
2018,9,23,11,15,937.0,94.0,3.05,26.5,816.5,589.29,441.66
2018,9,23,11,30,940.0,95.0,3.1,27.0,829.0,635.22,476.78
2018,9,23,11,45,941.5,95.0,3.1,27.5,833.5,677.32,508.06
2018,9,23,12,0,943.0,95.0,3.1,28.0,838.0,717.08,536.89
2018,9,23,12,15,943.5,94.0,3.2,28.1,834.0,752.7,563.54
2018,9,23,12,30,944.0,93.0,3.3,28.2,830.0,785.54,586.47
2018,9,23,12,45,943.0,91.0,3.4,28.3,818.0,813.32,605.83
2018,9,23,13,0,942.0,89.0,3.5,28.4,806.0,837.91,623.11
2018,9,23,13,15,937.5,88.0,3.6,28.2,786.0,857.45,637.82
2018,9,23,13,30,933.0,87.0,3.7,28.0,766.0,873.53,650.37
2018,9,23,13,45,923.0,87.0,3.8,27.85,737.5,882.57,658.21
2018,9,23,14,0,913.0,87.0,3.9,27.7,709.0,888.0,663.82
2018,9,23,14,15,882.0,91.0,3.9,27.35,667.5,876.26,657.9
2018,9,23,14,30,851.0,95.0,3.9,27.0,626.0,868.94,655.23
2018,9,23,14,45,861.5,86.0,3.9,26.7,594.0,863.45,653.8
2018,9,23,15,0,872.0,77.0,3.9,26.4,562.0,862.19,655.42
2018,9,23,15,15,852.5,74.5,3.9,26.4,516.0,839.38,641.31
2018,9,23,15,30,833.0,72.0,3.9,26.4,470.0,821.86,630.99
2018,9,23,15,45,807.5,68.5,3.7,25.5,421.0,787.16,609.58
2018,9,23,16,0,782.0,65.0,3.5,24.6,372.0,750.18,586.08
2018,9,23,16,15,744.5,61.0,3.35,23.9,320.5,700.93,552.55
2018,9,23,16,30,707.0,57.0,3.2,23.2,269.0,650.56,516.89
2018,9,23,16,45,649.5,52.0,3.1,22.45,217.5,583.1,466.68
2018,9,23,17,0,592.0,47.0,3.0,21.7,166.0,523.03,419.31
2018,9,23,17,15,492.5,39.5,2.7,20.65,119.0,427.15,340.56
2018,9,23,17,30,393.0,32.0,2.4,19.6,72.0,336.75,255.04
2018,9,23,17,45,237.0,20.5,2.15,18.6,40.5,194.81,0.0
2018,9,23,18,0,81.0,9.0,1.9,17.6,9.0,54.94,0.0
2018,9,23,18,15,40.5,4.5,1.9,17.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,24,5,45,41.5,5.0,0.85,11.8,5.0,0.0,0.0
2018,9,24,6,0,83.0,10.0,0.8,12.0,10.0,9.1,0.0
2018,9,24,6,15,242.5,21.5,0.9,12.7,41.5,18.3,0.0
2018,9,24,6,30,402.0,33.0,1.0,13.4,73.0,27.29,16.99
2018,9,24,6,45,504.5,40.0,1.05,14.15,121.0,31.84,22.28
2018,9,24,7,0,607.0,47.0,1.1,14.9,169.0,39.81,29.7
2018,9,24,7,15,667.5,52.5,1.05,15.65,222.0,43.28,32.93
2018,9,24,7,30,728.0,58.0,1.0,16.4,275.0,46.74,35.97
2018,9,24,7,45,767.5,61.5,0.95,17.2,327.5,48.39,37.27
2018,9,24,8,0,807.0,65.0,0.9,18.0,380.0,50.07,38.53
2018,9,24,8,15,833.5,68.5,0.8,19.2,430.5,51.64,39.57
2018,9,24,8,30,860.0,72.0,0.7,20.4,481.0,61.1,47.39
2018,9,24,8,45,877.5,74.0,0.65,21.55,526.5,62.32,48.02
2018,9,24,9,0,895.0,76.0,0.6,22.7,572.0,109.57,57.13
2018,9,24,9,15,907.5,78.5,0.6,23.9,612.5,165.71,89.21
2018,9,24,9,30,920.0,81.0,0.6,25.1,653.0,222.77,131.21
2018,9,24,9,45,928.5,83.0,0.6,26.3,687.0,279.24,176.77
2018,9,24,10,0,937.0,85.0,0.6,27.5,721.0,335.73,223.22
2018,9,24,10,15,944.5,86.0,0.6,28.2,749.0,390.89,268.57
2018,9,24,10,30,952.0,87.0,0.6,28.9,777.0,445.48,312.29
2018,9,24,10,45,957.0,88.0,0.6,29.6,797.5,498.18,353.18
2018,9,24,11,0,962.0,89.0,0.6,30.3,818.0,549.62,391.62
2018,9,24,11,15,965.0,90.0,0.6,30.65,830.5,598.52,427.48
2018,9,24,11,30,968.0,91.0,0.6,31.0,843.0,645.55,460.87
2018,9,24,11,45,969.0,91.0,0.6,31.4,847.0,688.36,490.36
2018,9,24,12,0,970.0,91.0,0.6,31.8,851.0,728.72,517.42
2018,9,24,12,15,968.5,91.0,0.7,31.95,846.5,764.72,542.99
2018,9,24,12,30,967.0,91.0,0.8,32.1,842.0,797.78,564.93
2018,9,24,12,45,962.5,91.0,0.9,32.3,829.0,825.49,583.33
2018,9,24,13,0,958.0,91.0,1.0,32.5,816.0,849.85,599.72
2018,9,24,13,15,953.0,90.5,1.15,32.45,795.5,869.87,614.82
2018,9,24,13,30,948.0,90.0,1.3,32.4,775.0,886.38,627.84
2018,9,24,13,45,940.0,88.5,1.45,32.4,746.5,895.72,636.35
2018,9,24,14,0,932.0,87.0,1.6,32.4,718.0,901.38,642.7
2018,9,24,14,15,920.5,85.5,1.7,32.2,682.5,900.38,644.88
2018,9,24,14,30,909.0,84.0,1.8,32.0,647.0,895.78,644.93
2018,9,24,14,45,893.5,82.0,1.9,31.8,605.5,883.6,640.18
2018,9,24,15,0,878.0,80.0,2.0,31.6,564.0,868.07,633.3
2018,9,24,15,15,858.0,77.5,2.0,31.6,517.5,853.02,625.29
2018,9,24,15,30,838.0,75.0,2.0,31.6,471.0,826.94,609.92
2018,9,24,15,45,809.5,71.5,2.2,30.7,420.5,789.71,590.58
2018,9,24,16,0,781.0,68.0,2.4,29.8,370.0,750.26,568.71
2018,9,24,16,15,740.0,63.5,2.4,28.75,317.5,697.63,535.42
2018,9,24,16,30,699.0,59.0,2.4,27.7,265.0,644.0,499.77
2018,9,24,16,45,636.5,53.5,2.4,26.65,213.0,578.27,452.95
2018,9,24,17,0,574.0,48.0,2.4,25.6,161.0,509.16,400.48
2018,9,24,17,15,470.5,40.0,2.4,24.3,114.0,410.74,321.69
2018,9,24,17,30,367.0,32.0,2.4,23.0,67.0,317.93,233.49
2018,9,24,17,45,211.0,19.5,2.45,21.75,37.0,174.35,0.0
2018,9,24,18,0,55.0,7.0,2.5,20.5,7.0,6.37,0.0
2018,9,24,18,15,27.5,3.5,2.55,19.8,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,25,5,45,29.5,3.5,1.05,12.0,3.5,0.0,0.0
2018,9,25,6,0,59.0,7.0,1.0,12.2,7.0,6.37,0.0
2018,9,25,6,15,218.5,19.0,1.05,12.9,37.5,15.94,0.0
2018,9,25,6,30,378.0,31.0,1.1,13.6,68.0,25.49,15.28
2018,9,25,6,45,478.5,39.5,1.15,14.3,115.0,31.44,21.87
2018,9,25,7,0,579.0,48.0,1.2,15.0,162.0,37.29,27.44
2018,9,25,7,15,640.0,53.0,1.1,15.8,213.5,43.71,33.28
2018,9,25,7,30,701.0,58.0,1.0,16.6,265.0,46.7,35.9
2018,9,25,7,45,740.5,62.5,0.95,17.35,317.0,49.14,37.91
2018,9,25,8,0,780.0,67.0,0.9,18.1,369.0,51.55,39.81
2018,9,25,8,15,807.5,70.0,0.9,19.1,418.5,52.67,40.49
2018,9,25,8,30,835.0,73.0,0.9,20.1,468.0,53.78,41.15
2018,9,25,8,45,854.5,75.5,0.9,21.1,513.5,63.16,48.86
2018,9,25,9,0,874.0,78.0,0.9,22.1,559.0,107.84,57.27
2018,9,25,9,15,887.5,80.5,1.0,23.0,599.5,162.92,88.57
2018,9,25,9,30,901.0,83.0,1.1,23.9,640.0,219.03,130.2
2018,9,25,9,45,910.5,85.0,1.15,24.8,674.0,274.68,175.82
2018,9,25,10,0,920.0,87.0,1.2,25.7,708.0,330.47,222.78
2018,9,25,10,15,927.5,88.0,1.25,26.4,735.5,384.72,268.51
2018,9,25,10,30,935.0,89.0,1.3,27.1,763.0,438.42,312.8
2018,9,25,10,45,939.0,90.0,1.35,27.85,782.5,489.82,354.06
2018,9,25,11,0,943.0,91.0,1.4,28.6,802.0,539.89,392.95
2018,9,25,11,15,946.0,91.5,1.4,29.25,814.0,587.46,428.64
2018,9,25,11,30,949.0,92.0,1.4,29.9,826.0,633.18,461.8
2018,9,25,11,45,949.5,92.5,1.45,30.55,830.0,675.31,491.84
2018,9,25,12,0,950.0,93.0,1.5,31.2,834.0,715.03,519.43
2018,9,25,12,15,948.0,93.5,1.55,31.45,829.5,750.43,544.36
2018,9,25,12,30,946.0,94.0,1.6,31.7,825.0,782.93,565.81
2018,9,25,12,45,942.0,94.5,1.65,32.0,812.5,810.9,583.83
2018,9,25,13,0,938.0,95.0,1.7,32.3,800.0,835.64,599.79
2018,9,25,13,15,933.5,94.0,1.8,32.3,780.0,855.1,613.66
2018,9,25,13,30,929.0,93.0,1.9,32.3,760.0,871.12,625.49
2018,9,25,13,45,921.0,91.0,1.95,32.3,731.5,879.63,632.19
2018,9,25,14,0,913.0,89.0,2.0,32.3,703.0,884.5,636.77
2018,9,25,14,15,902.0,88.0,2.1,32.15,668.5,884.35,639.15
2018,9,25,14,30,891.0,87.0,2.2,32.0,634.0,880.7,639.41
2018,9,25,14,45,876.0,84.5,2.3,31.8,593.0,868.39,634.25
2018,9,25,15,0,861.0,82.0,2.4,31.6,552.0,860.82,632.31
2018,9,25,15,15,840.5,79.5,2.4,31.6,506.0,837.44,618.53
2018,9,25,15,30,820.0,77.0,2.4,31.6,460.0,811.12,602.8
2018,9,25,15,45,792.0,73.0,2.6,30.7,410.5,773.97,582.8
2018,9,25,16,0,764.0,69.0,2.8,29.8,361.0,734.62,560.32
2018,9,25,16,15,722.5,64.5,2.8,28.75,309.0,682.01,526.47
2018,9,25,16,30,681.0,60.0,2.8,27.7,257.0,628.44,490.25
2018,9,25,16,45,618.0,54.0,2.8,26.65,205.5,562.74,442.71
2018,9,25,17,0,555.0,48.0,2.8,25.6,154.0,493.3,389.25
2018,9,25,17,15,450.5,39.5,2.65,24.3,108.0,394.56,308.81
2018,9,25,17,30,346.0,31.0,2.5,23.0,62.0,301.67,216.23
2018,9,25,17,45,197.5,19.0,2.35,21.65,34.0,136.98,0.0
2018,9,25,18,0,49.0,7.0,2.2,20.3,6.0,0.0,0.0
2018,9,25,18,15,24.5,3.5,2.1,19.7,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,25.5,3.0,1.15,12.65,3.0,0.0,0.0
2018,9,26,6,0,51.0,6.0,1.1,12.8,6.0,5.46,0.0
2018,9,26,6,15,197.5,18.5,1.3,13.45,35.0,15.55,0.0
2018,9,26,6,30,344.0,31.0,1.5,14.1,64.0,25.57,15.05
2018,9,26,6,45,400.5,42.0,1.65,14.8,103.0,33.6,23.63
2018,9,26,7,0,457.0,53.0,1.8,15.5,142.0,41.28,30.85
2018,9,26,7,15,364.5,78.0,1.7,16.25,162.0,57.82,45.63
2018,9,26,7,30,272.0,103.0,1.6,17.0,182.0,77.6,62.96
2018,9,26,7,45,277.0,121.5,1.5,17.8,215.0,89.82,73.34
2018,9,26,8,0,282.0,140.0,1.4,18.6,248.0,101.56,83.05
2018,9,26,8,15,525.0,113.5,1.3,19.6,348.0,77.57,61.87
2018,9,26,8,30,768.0,87.0,1.2,20.6,448.0,63.82,49.67
2018,9,26,8,45,759.0,97.5,1.15,21.55,483.0,69.78,54.42
2018,9,26,9,0,750.0,108.0,1.1,22.5,518.0,105.94,59.81
2018,9,26,9,15,720.5,127.0,1.05,23.45,544.5,162.23,94.91
2018,9,26,9,30,691.0,146.0,1.0,24.4,571.0,215.6,135.85
2018,9,26,9,45,719.5,146.0,0.9,25.35,609.5,264.43,174.05
2018,9,26,10,0,748.0,146.0,0.8,26.3,648.0,315.81,215.2
2018,9,26,10,15,730.5,160.0,0.8,27.2,666.5,365.19,255.92
2018,9,26,10,30,713.0,174.0,0.8,28.1,685.0,412.25,293.6
2018,9,26,10,45,698.0,186.0,0.8,29.0,697.5,456.36,327.68
2018,9,26,11,0,683.0,198.0,0.8,29.9,710.0,498.19,358.76
2018,9,26,11,15,744.0,175.5,0.85,30.65,741.0,548.42,395.29
2018,9,26,11,30,805.0,153.0,0.9,31.4,772.0,602.56,433.7
2018,9,26,11,45,785.5,162.5,0.9,32.2,769.0,636.64,456.62
2018,9,26,12,0,766.0,172.0,0.9,33.0,766.0,668.02,477.1
2018,9,26,12,15,828.0,144.5,0.95,33.6,783.0,716.63,510.37
2018,9,26,12,30,890.0,117.0,1.0,34.2,800.0,762.15,540.98
2018,9,26,12,45,844.5,134.0,1.0,34.75,774.0,778.89,550.22
2018,9,26,13,0,799.0,151.0,1.0,35.3,748.0,786.75,554.19
2018,9,26,13,15,770.5,157.0,1.0,35.4,720.0,796.11,560.33
2018,9,26,13,30,742.0,163.0,1.0,35.5,692.0,798.96,562.46
2018,9,26,13,45,762.5,147.5,1.0,35.6,673.0,816.05,573.77
2018,9,26,14,0,783.0,132.0,1.0,35.7,654.0,825.98,580.53
2018,9,26,14,15,803.0,119.5,1.05,35.5,631.0,839.8,591.37
2018,9,26,14,30,823.0,107.0,1.1,35.3,608.0,850.16,600.17
2018,9,26,14,45,811.0,103.0,1.1,35.15,569.5,839.15,594.9
2018,9,26,15,0,799.0,99.0,1.1,35.0,531.0,824.87,587.86
2018,9,26,15,15,774.5,95.0,1.1,35.0,484.5,796.78,571.63
2018,9,26,15,30,750.0,91.0,1.1,35.0,438.0,765.94,553.56
2018,9,26,15,45,714.5,87.0,1.4,34.0,388.0,728.76,536.19
2018,9,26,16,0,679.0,83.0,1.7,33.0,338.0,685.22,512.83
2018,9,26,16,15,628.0,76.5,1.75,31.7,286.0,624.91,474.87
2018,9,26,16,30,577.0,70.0,1.8,30.4,234.0,564.45,434.74
2018,9,26,16,45,509.0,62.0,1.85,29.1,185.0,489.91,381.58
2018,9,26,17,0,441.0,54.0,1.9,27.8,136.0,417.21,325.82
2018,9,26,17,15,345.0,43.0,2.2,26.5,94.5,324.79,251.2
2018,9,26,17,30,249.0,32.0,2.5,25.2,53.0,240.51,164.54
2018,9,26,17,45,138.0,18.5,2.75,23.9,28.5,99.89,0.0
2018,9,26,18,0,27.0,5.0,3.0,22.6,4.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,2.95,21.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,19.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,1.55,13.0,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,1.6,13.1,5.0,4.55,0.0
2018,9,27,6,15,160.0,19.0,1.75,13.6,32.0,17.28,0.0
2018,9,27,6,30,284.0,33.0,1.9,14.1,59.0,27.54,16.32
2018,9,27,6,45,385.5,43.5,2.1,14.6,103.0,35.08,24.88
2018,9,27,7,0,487.0,54.0,2.3,15.1,147.0,42.41,31.86
2018,9,27,7,15,551.0,61.0,2.2,15.8,196.5,46.42,35.62
2018,9,27,7,30,615.0,68.0,2.1,16.5,246.0,50.36,39.12
2018,9,27,7,45,640.0,77.0,2.0,17.2,292.5,55.54,43.55
2018,9,27,8,0,665.0,86.0,1.9,17.9,339.0,60.44,47.63
2018,9,27,8,15,699.5,90.0,1.85,18.8,387.5,61.51,48.23
2018,9,27,8,30,734.0,94.0,1.8,19.7,436.0,62.58,48.83
2018,9,27,8,45,768.5,95.0,1.75,20.6,484.0,68.16,53.27
2018,9,27,9,0,803.0,96.0,1.7,21.5,532.0,104.95,58.59
2018,9,27,9,15,797.0,105.5,1.65,22.3,565.0,159.8,90.69
2018,9,27,9,30,791.0,115.0,1.6,23.1,598.0,213.82,131.39
2018,9,27,9,45,751.0,135.5,1.6,23.9,614.5,261.98,172.74
2018,9,27,10,0,711.0,156.0,1.6,24.7,631.0,311.69,215.89
2018,9,27,10,15,643.5,190.0,1.6,25.45,633.0,358.65,256.62
2018,9,27,10,30,576.0,224.0,1.6,26.2,635.0,398.28,290.01
2018,9,27,10,45,645.0,203.0,1.65,26.9,674.5,445.88,326.73
2018,9,27,11,0,714.0,182.0,1.7,27.6,714.0,498.15,366.46
2018,9,27,11,15,633.5,219.0,1.75,28.05,696.5,525.6,387.87
2018,9,27,11,30,553.0,256.0,1.8,28.5,679.0,544.16,401.89
2018,9,27,11,45,546.0,261.0,1.85,28.95,680.5,573.65,423.49
2018,9,27,12,0,539.0,266.0,1.9,29.4,682.0,601.33,443.27
2018,9,27,12,15,631.0,226.0,1.95,29.6,710.0,656.25,483.54
2018,9,27,12,30,723.0,186.0,2.0,29.8,738.0,711.95,523.87
2018,9,27,12,45,776.0,159.0,2.05,30.0,743.0,749.61,551.17
2018,9,27,13,0,829.0,132.0,2.1,30.2,748.0,788.73,578.27
2018,9,27,13,15,837.5,123.5,2.2,30.15,731.5,809.64,593.31
2018,9,27,13,30,846.0,115.0,2.3,30.1,715.0,827.53,606.62
2018,9,27,13,45,814.5,120.5,2.35,30.0,680.0,824.22,605.74
2018,9,27,14,0,783.0,126.0,2.4,29.9,645.0,817.02,602.56
2018,9,27,14,15,691.0,147.0,2.55,29.55,587.5,776.56,578.2
2018,9,27,14,30,599.0,168.0,2.7,29.2,530.0,727.66,547.31
2018,9,27,14,45,645.0,142.5,2.8,28.85,508.5,743.74,561.86
2018,9,27,15,0,691.0,117.0,2.9,28.5,487.0,755.41,572.67
2018,9,27,15,15,606.5,125.0,2.9,28.5,429.5,691.67,529.21
2018,9,27,15,30,522.0,133.0,2.9,28.5,372.0,619.21,478.81
2018,9,27,15,45,581.0,106.0,3.2,27.05,344.0,639.1,499.21
2018,9,27,16,0,640.0,79.0,3.5,25.6,316.0,645.87,509.17
2018,9,27,16,15,619.5,71.0,3.6,24.45,273.0,608.58,484.62
2018,9,27,16,30,599.0,63.0,3.7,23.3,230.0,569.89,457.75
2018,9,27,16,45,538.5,56.5,3.8,22.2,183.0,502.64,406.62
2018,9,27,17,0,478.0,50.0,3.9,21.1,136.0,436.82,353.18
2018,9,27,17,15,368.5,39.5,3.9,20.15,93.0,335.45,266.66
2018,9,27,17,30,259.0,29.0,3.9,19.2,50.0,237.06,158.35
2018,9,27,17,45,138.5,15.5,3.9,18.25,26.0,96.9,0.0
2018,9,27,18,0,18.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.85,16.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,9,28,6,0,4.0,1.0,2.4,13.5,1.0,0.0,0.0
2018,9,28,6,15,28.5,11.0,2.5,13.8,13.5,10.01,0.0
2018,9,28,6,30,53.0,21.0,2.6,14.1,26.0,17.28,7.91
2018,9,28,6,45,40.5,20.0,2.7,14.4,25.0,17.66,9.72
2018,9,28,7,0,28.0,19.0,2.8,14.7,24.0,16.86,9.31
2018,9,28,7,15,14.0,24.5,2.8,15.05,27.0,22.05,14.05
2018,9,28,7,30,0.0,30.0,2.8,15.4,30.0,26.41,17.99
2018,9,28,7,45,0.0,27.5,2.85,15.8,27.5,24.21,15.98
2018,9,28,8,0,0.0,25.0,2.9,16.2,25.0,22.01,13.96
2018,9,28,8,15,0.0,62.5,2.9,16.65,62.5,55.22,43.18
2018,9,28,8,30,0.0,100.0,2.9,17.1,100.0,87.12,70.73
2018,9,28,8,45,5.5,137.5,2.9,17.55,140.5,116.71,95.82
2018,9,28,9,0,11.0,175.0,2.9,18.0,181.0,146.39,114.96
2018,9,28,9,15,22.0,204.0,2.95,18.55,217.0,171.56,134.02
2018,9,28,9,30,33.0,233.0,3.0,19.1,253.0,189.95,147.51
2018,9,28,9,45,47.0,253.5,3.05,19.65,284.0,212.88,164.6
2018,9,28,10,0,61.0,274.0,3.1,20.2,315.0,237.77,183.34
2018,9,28,10,15,291.0,237.0,3.2,20.6,442.0,282.56,213.03
2018,9,28,10,30,521.0,200.0,3.3,21.0,569.0,357.53,269.02
2018,9,28,10,45,671.0,165.0,3.4,21.45,654.0,424.45,321.45
2018,9,28,11,0,821.0,130.0,3.5,21.9,739.0,506.08,385.26
2018,9,28,11,15,862.0,115.0,3.55,22.1,763.0,556.86,426.28
2018,9,28,11,30,903.0,100.0,3.6,22.3,787.0,607.14,466.4
2018,9,28,11,45,904.0,100.0,3.7,22.5,790.5,647.21,498.17
2018,9,28,12,0,905.0,100.0,3.8,22.7,794.0,685.0,527.66
2018,9,28,12,15,902.0,101.0,3.85,22.7,789.0,718.55,553.78
2018,9,28,12,30,899.0,102.0,3.9,22.7,784.0,749.29,577.13
2018,9,28,12,45,893.5,102.5,3.95,22.75,771.0,774.75,595.49
2018,9,28,13,0,888.0,103.0,4.0,22.8,758.0,797.04,611.7
2018,9,28,13,15,882.5,102.0,4.05,22.7,738.0,814.57,625.01
2018,9,28,13,30,877.0,101.0,4.1,22.6,718.0,828.78,636.16
2018,9,28,13,45,869.5,99.0,4.15,22.5,691.0,836.92,643.2
2018,9,28,14,0,862.0,97.0,4.2,22.4,664.0,841.64,648.03
2018,9,28,14,15,850.5,95.0,4.25,22.1,630.0,846.99,654.01
2018,9,28,14,30,839.0,93.0,4.3,21.8,596.0,841.86,652.71
2018,9,28,14,45,824.0,90.0,4.4,21.55,556.0,829.2,646.27
2018,9,28,15,0,809.0,87.0,4.5,21.3,516.0,813.31,637.84
2018,9,28,15,15,786.5,84.0,4.5,21.3,471.0,788.0,621.3
2018,9,28,15,30,764.0,81.0,4.5,21.3,426.0,759.96,602.63
2018,9,28,15,45,735.5,76.5,4.5,20.25,378.5,722.67,579.16
2018,9,28,16,0,707.0,72.0,4.5,19.2,331.0,683.35,553.35
2018,9,28,16,15,666.5,66.5,4.4,18.55,281.5,636.95,519.73
2018,9,28,16,30,626.0,61.0,4.3,17.9,232.0,585.34,480.55
2018,9,28,16,45,561.0,54.0,4.2,17.3,183.0,513.66,423.32
2018,9,28,17,0,496.0,47.0,4.1,16.7,134.0,443.79,364.43
2018,9,28,17,15,387.0,37.0,3.9,16.15,91.0,343.45,275.9
2018,9,28,17,30,278.0,27.0,3.7,15.6,48.0,243.26,152.37
2018,9,28,17,45,148.5,15.0,3.5,15.05,25.0,101.83,0.0
2018,9,28,18,0,19.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.15,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
