Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,19,7,15,9.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,12,19,7,30,18.0,6.0,0.8,10.7,6.0,5.46,0.0
2018,12,19,7,45,13.5,16.5,0.8,11.0,17.0,14.73,2.46
2018,12,19,8,0,9.0,27.0,0.8,11.3,28.0,23.7,14.59
2018,12,19,8,15,14.5,41.0,0.9,11.75,43.5,35.22,25.49
2018,12,19,8,30,20.0,55.0,1.0,12.2,59.0,46.51,35.9
2018,12,19,8,45,21.0,69.0,1.1,12.6,74.0,57.56,45.98
2018,12,19,9,0,22.0,83.0,1.2,13.0,89.0,68.4,55.71
2018,12,19,9,15,11.0,73.5,1.3,13.4,76.5,63.81,51.61
2018,12,19,9,30,0.0,64.0,1.4,13.8,64.0,56.56,45.08
2018,12,19,9,45,0.0,70.0,1.5,14.2,70.0,61.81,49.63
2018,12,19,10,0,0.0,76.0,1.6,14.6,76.0,66.97,51.54
2018,12,19,10,15,6.0,100.5,1.75,14.9,103.0,87.76,68.66
2018,12,19,10,30,12.0,125.0,1.9,15.2,130.0,109.15,86.03
2018,12,19,10,45,14.5,130.5,2.05,15.5,137.0,115.43,90.94
2018,12,19,11,0,17.0,136.0,2.2,15.8,144.0,121.91,96.09
2018,12,19,11,15,31.5,152.5,2.3,16.0,167.5,140.61,111.02
2018,12,19,11,30,46.0,169.0,2.4,16.2,191.0,161.89,128.16
2018,12,19,11,45,86.0,176.0,2.5,16.4,217.5,185.76,147.08
2018,12,19,12,0,126.0,183.0,2.6,16.6,244.0,215.56,171.13
2018,12,19,12,15,122.0,191.0,2.6,16.7,250.0,228.36,182.0
2018,12,19,12,30,118.0,199.0,2.6,16.8,256.0,241.0,192.66
2018,12,19,12,45,147.5,196.0,2.55,16.9,265.5,259.32,207.86
2018,12,19,13,0,177.0,193.0,2.5,17.0,275.0,278.76,224.05
2018,12,19,13,15,157.5,184.0,2.4,17.0,255.0,266.79,214.95
2018,12,19,13,30,138.0,175.0,2.3,17.0,235.0,253.25,204.51
2018,12,19,13,45,106.0,161.5,2.15,16.95,206.0,226.38,183.03
2018,12,19,14,0,74.0,148.0,2.0,16.9,177.0,188.92,152.65
2018,12,19,14,15,326.0,114.5,1.8,16.7,228.0,334.68,273.99
2018,12,19,14,30,578.0,81.0,1.6,16.5,279.0,458.57,373.31
2018,12,19,14,45,631.0,70.5,1.4,16.35,266.0,482.55,391.2
2018,12,19,15,0,684.0,60.0,1.2,16.2,253.0,500.45,404.36
2018,12,19,15,15,655.5,54.5,1.2,16.2,217.5,476.0,384.63
2018,12,19,15,30,627.0,49.0,1.2,16.2,182.0,449.36,362.36
2018,12,19,15,45,566.0,43.0,0.9,15.25,143.5,407.11,326.08
2018,12,19,16,0,505.0,37.0,0.6,14.3,105.0,359.87,283.67
2018,12,19,16,15,388.5,29.5,0.6,14.0,70.5,281.09,207.44
2018,12,19,16,30,272.0,22.0,0.6,13.7,36.0,189.32,0.0
2018,12,19,16,45,136.0,11.0,0.6,13.4,18.0,78.7,0.0
2018,12,19,17,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,20,7,15,37.0,4.0,1.35,7.8,5.0,0.0,0.0
2018,12,20,7,30,74.0,8.0,1.4,7.9,10.0,7.28,0.0
2018,12,20,7,45,168.5,16.0,1.45,8.05,31.0,12.57,0.88
2018,12,20,8,0,263.0,24.0,1.5,8.2,52.0,18.67,10.41
2018,12,20,8,15,141.0,27.0,1.5,8.45,43.0,20.46,12.65
2018,12,20,8,30,19.0,30.0,1.5,8.7,34.0,27.01,18.83
2018,12,20,8,45,10.5,39.0,1.5,8.95,41.5,34.7,25.97
2018,12,20,9,0,2.0,48.0,1.5,9.2,49.0,42.37,33.03
2018,12,20,9,15,3.5,68.0,1.45,9.55,69.5,59.44,48.49
2018,12,20,9,30,5.0,88.0,1.4,9.9,90.0,75.53,62.89
2018,12,20,9,45,13.0,110.5,1.35,10.25,115.5,93.07,78.4
2018,12,20,10,0,21.0,133.0,1.3,10.6,141.0,111.67,89.89
2018,12,20,10,15,14.0,124.0,1.25,10.9,129.5,106.89,85.53
2018,12,20,10,30,7.0,115.0,1.2,11.2,118.0,100.42,80.11
2018,12,20,10,45,19.5,145.5,1.2,11.5,154.5,128.34,102.86
2018,12,20,11,0,32.0,176.0,1.2,11.8,191.0,155.97,125.14
2018,12,20,11,15,36.5,183.5,1.2,11.95,200.5,166.96,134.03
2018,12,20,11,30,41.0,191.0,1.2,12.1,210.0,178.43,143.4
2018,12,20,11,45,41.5,190.0,1.15,12.25,209.5,181.74,146.16
2018,12,20,12,0,42.0,189.0,1.1,12.4,209.0,184.83,148.79
2018,12,20,12,15,48.5,189.5,1.05,12.45,212.5,191.68,154.5
2018,12,20,12,30,55.0,190.0,1.0,12.5,216.0,198.88,160.54
2018,12,20,12,45,68.5,188.0,1.0,12.55,220.0,207.44,167.8
2018,12,20,13,0,82.0,186.0,1.0,12.6,224.0,216.59,175.62
2018,12,20,13,15,87.0,181.5,0.9,12.6,220.5,219.21,178.04
2018,12,20,13,30,92.0,177.0,0.8,12.6,217.0,221.83,180.49
2018,12,20,13,45,58.5,163.0,0.75,12.6,188.0,192.35,156.43
2018,12,20,14,0,25.0,149.0,0.7,12.6,159.0,153.78,124.61
2018,12,20,14,15,24.5,137.0,0.65,12.45,146.0,143.31,116.33
2018,12,20,14,30,24.0,125.0,0.6,12.3,133.0,140.39,114.14
2018,12,20,14,45,20.0,112.5,0.5,12.2,119.0,119.27,96.52
2018,12,20,15,0,16.0,100.0,0.4,12.1,105.0,105.77,85.16
2018,12,20,15,15,12.0,86.0,0.4,12.1,89.5,90.45,72.07
2018,12,20,15,30,8.0,72.0,0.4,12.1,74.0,75.02,58.69
2018,12,20,15,45,4.0,57.0,0.35,11.75,58.0,58.17,43.99
2018,12,20,16,0,0.0,42.0,0.3,11.4,42.0,40.96,28.81
2018,12,20,16,15,6.0,28.0,0.35,11.25,28.5,29.95,18.1
2018,12,20,16,30,12.0,14.0,0.4,11.1,15.0,19.15,0.0
2018,12,20,16,45,6.0,7.0,0.4,10.95,7.5,9.4,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,7,15,12.0,3.0,0.6,11.15,3.5,0.0,0.0
2018,12,21,7,30,24.0,6.0,0.6,11.3,7.0,5.46,0.0
2018,12,21,7,45,50.0,18.5,0.6,11.45,23.0,15.23,1.58
2018,12,21,8,0,76.0,31.0,0.6,11.6,39.0,25.06,15.6
2018,12,21,8,15,328.5,37.5,0.75,11.85,95.0,29.33,20.26
2018,12,21,8,30,581.0,44.0,0.9,12.1,151.0,37.49,27.88
2018,12,21,8,45,428.5,59.0,1.0,12.35,148.0,45.06,34.87
2018,12,21,9,0,276.0,74.0,1.1,12.6,145.0,54.11,43.07
2018,12,21,9,15,213.0,100.0,1.15,12.9,159.5,75.26,61.92
2018,12,21,9,30,150.0,126.0,1.2,13.2,174.0,95.99,80.13
2018,12,21,9,45,108.5,136.0,1.3,13.45,172.5,102.72,85.87
2018,12,21,10,0,67.0,146.0,1.4,13.7,171.0,118.11,93.14
2018,12,21,10,15,62.5,158.5,1.5,13.95,183.0,132.76,104.17
2018,12,21,10,30,58.0,171.0,1.6,14.2,195.0,147.1,115.7
2018,12,21,10,45,34.5,156.5,1.7,14.5,171.0,137.56,108.67
2018,12,21,11,0,11.0,142.0,1.8,14.8,147.0,125.34,99.44
2018,12,21,11,15,5.5,128.0,1.85,15.0,130.5,113.34,89.61
2018,12,21,11,30,0.0,114.0,1.9,15.2,114.0,100.29,78.84
2018,12,21,11,45,0.5,104.5,1.95,15.4,104.5,92.45,72.24
2018,12,21,12,0,1.0,95.0,2.0,15.6,95.0,84.44,65.51
2018,12,21,12,15,35.0,136.5,2.05,15.7,153.0,137.95,109.65
2018,12,21,12,30,69.0,178.0,2.1,15.8,211.0,193.99,155.45
2018,12,21,12,45,151.5,179.5,2.15,15.85,250.0,244.92,197.04
2018,12,21,13,0,234.0,181.0,2.2,15.9,289.0,302.07,243.62
2018,12,21,13,15,259.0,176.0,2.2,15.85,291.5,319.73,258.56
2018,12,21,13,30,284.0,171.0,2.2,15.8,294.0,337.52,273.77
2018,12,21,13,45,236.0,166.0,2.2,15.75,264.5,313.7,255.22
2018,12,21,14,0,188.0,161.0,2.2,15.7,235.0,278.29,227.18
2018,12,21,14,15,105.5,136.5,2.1,15.5,177.5,207.46,169.37
2018,12,21,14,30,23.0,112.0,2.0,15.3,120.0,124.78,100.23
2018,12,21,14,45,50.0,98.0,1.95,15.1,113.0,127.7,103.53
2018,12,21,15,0,77.0,84.0,1.9,14.9,106.0,139.45,113.94
2018,12,21,15,15,134.0,71.5,1.9,14.9,103.0,171.23,141.09
2018,12,21,15,30,191.0,59.0,1.9,14.9,100.0,191.16,157.63
2018,12,21,15,45,133.0,47.0,1.45,13.45,72.5,143.22,116.48
2018,12,21,16,0,75.0,35.0,1.0,12.0,45.0,95.77,75.23
2018,12,21,16,15,75.0,27.5,1.1,11.65,34.5,89.25,65.43
2018,12,21,16,30,75.0,20.0,1.2,11.3,24.0,75.28,4.57
2018,12,21,16,45,37.5,10.0,1.25,10.9,12.0,28.08,0.0
2018,12,21,17,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,22,7,15,75.5,6.5,0.9,5.9,8.0,0.0,0.0
2018,12,22,7,30,151.0,13.0,0.9,6.3,16.0,11.82,0.0
2018,12,22,7,45,219.5,23.0,0.9,6.7,39.5,19.15,2.85
2018,12,22,8,0,288.0,33.0,0.9,7.1,63.0,26.89,17.43
2018,12,22,8,15,261.5,49.0,1.0,7.6,85.5,37.66,28.05
2018,12,22,8,30,235.0,65.0,1.1,8.1,108.0,49.07,38.76
2018,12,22,8,45,288.5,75.5,1.2,8.55,141.0,56.24,45.51
2018,12,22,9,0,342.0,86.0,1.3,9.0,174.0,63.28,51.97
2018,12,22,9,15,478.5,82.0,1.25,9.35,224.5,61.17,50.07
2018,12,22,9,30,615.0,78.0,1.2,9.7,275.0,56.89,46.14
2018,12,22,9,45,625.5,84.5,1.2,10.1,302.5,60.63,49.41
2018,12,22,10,0,636.0,91.0,1.2,10.5,330.0,87.92,55.7
2018,12,22,10,15,596.5,105.0,1.1,10.8,341.5,130.77,82.3
2018,12,22,10,30,557.0,119.0,1.0,11.1,353.0,169.52,113.17
2018,12,22,10,45,526.5,131.5,0.95,11.4,361.0,202.43,142.15
2018,12,22,11,0,496.0,144.0,0.9,11.7,369.0,233.52,170.75
2018,12,22,11,15,505.5,147.0,0.9,11.95,381.5,264.43,198.05
2018,12,22,11,30,515.0,150.0,0.9,12.2,394.0,295.19,225.21
2018,12,22,11,45,453.0,166.0,0.9,12.45,382.5,311.8,242.2
2018,12,22,12,0,391.0,182.0,0.9,12.7,371.0,319.78,251.47
2018,12,22,12,15,354.5,188.5,0.95,12.95,359.0,327.61,259.77
2018,12,22,12,30,318.0,195.0,1.0,13.2,347.0,332.4,265.15
2018,12,22,12,45,335.5,186.5,1.05,13.5,344.5,346.13,277.15
2018,12,22,13,0,353.0,178.0,1.1,13.8,342.0,359.43,288.72
2018,12,22,13,15,283.0,180.5,1.1,13.8,309.0,336.8,271.73
2018,12,22,13,30,213.0,183.0,1.1,13.8,276.0,302.42,245.13
2018,12,22,13,45,129.0,163.5,1.15,13.85,219.0,241.09,196.2
2018,12,22,14,0,45.0,144.0,1.2,13.9,162.0,167.31,135.65
2018,12,22,14,15,93.5,143.5,1.15,13.75,177.0,208.21,170.57
2018,12,22,14,30,142.0,143.0,1.1,13.6,192.0,241.57,198.66
2018,12,22,14,45,97.5,125.0,1.1,13.45,157.0,198.21,162.77
2018,12,22,15,0,53.0,107.0,1.1,13.3,122.0,143.95,117.43
2018,12,22,15,15,45.0,93.5,1.1,13.3,105.0,126.73,102.89
2018,12,22,15,30,37.0,80.0,1.1,13.3,88.0,109.42,87.88
2018,12,22,15,45,27.5,63.5,1.0,12.15,69.0,86.72,68.35
2018,12,22,16,0,18.0,47.0,0.9,11.0,50.0,63.41,47.93
2018,12,22,16,15,14.0,32.0,0.9,10.75,34.0,44.68,30.14
2018,12,22,16,30,10.0,17.0,0.9,10.5,18.0,22.47,0.0
2018,12,22,16,45,5.0,8.5,0.95,10.2,9.0,10.27,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,23,7,15,29.5,5.0,0.55,8.4,5.5,0.0,0.0
2018,12,23,7,30,59.0,10.0,0.5,8.7,11.0,9.1,0.0
2018,12,23,7,45,111.0,23.5,0.45,9.0,32.5,18.49,1.71
2018,12,23,8,0,163.0,37.0,0.4,9.3,54.0,28.75,18.8
2018,12,23,8,15,207.0,50.0,0.4,9.7,81.5,38.31,28.4
2018,12,23,8,30,251.0,63.0,0.4,10.1,109.0,47.62,37.18
2018,12,23,8,45,269.0,76.5,0.4,10.45,136.0,56.95,45.82
2018,12,23,9,0,287.0,90.0,0.4,10.8,163.0,66.02,54.06
2018,12,23,9,15,260.0,104.5,0.45,11.35,178.5,78.55,65.18
2018,12,23,9,30,233.0,119.0,0.5,11.9,194.0,87.99,73.38
2018,12,23,9,45,208.0,136.0,0.6,12.45,208.0,98.78,82.65
2018,12,23,10,0,183.0,153.0,0.7,13.0,222.0,122.36,94.37
2018,12,23,10,15,225.0,159.5,0.95,13.5,250.0,140.17,103.96
2018,12,23,10,30,267.0,166.0,1.2,14.0,278.0,165.96,121.91
2018,12,23,10,45,411.0,148.0,1.4,14.5,329.5,193.53,138.42
2018,12,23,11,0,555.0,130.0,1.6,15.0,381.0,234.74,168.1
2018,12,23,11,15,529.5,139.5,1.65,15.15,384.5,263.88,195.43
2018,12,23,11,30,504.0,149.0,1.7,15.3,388.0,290.14,220.16
2018,12,23,11,45,354.0,172.5,1.75,15.45,341.0,279.62,217.43
2018,12,23,12,0,204.0,196.0,1.8,15.6,294.0,256.25,202.63
2018,12,23,12,15,311.0,182.0,1.85,15.65,331.0,302.81,240.14
2018,12,23,12,30,418.0,168.0,1.9,15.7,368.0,357.49,284.17
2018,12,23,12,45,408.5,166.5,1.9,15.75,359.0,368.1,293.9
2018,12,23,13,0,399.0,165.0,1.9,15.8,350.0,376.88,302.18
2018,12,23,13,15,264.5,174.5,1.9,15.75,295.5,320.55,258.53
2018,12,23,13,30,130.0,184.0,1.9,15.7,241.0,257.46,208.16
2018,12,23,13,45,142.0,161.5,1.9,15.6,220.5,246.17,200.18
2018,12,23,14,0,154.0,139.0,1.9,15.5,200.0,233.85,191.13
2018,12,23,14,15,144.5,130.5,1.85,15.3,184.5,223.44,183.15
2018,12,23,14,30,135.0,122.0,1.8,15.1,169.0,212.35,174.44
2018,12,23,14,45,97.0,114.5,1.7,14.9,146.5,184.84,151.52
2018,12,23,15,0,59.0,107.0,1.6,14.7,124.0,147.39,120.01
2018,12,23,15,15,34.5,87.0,1.6,14.7,96.5,111.71,89.73
2018,12,23,15,30,10.0,67.0,1.6,14.7,69.0,69.71,53.75
2018,12,23,15,45,5.0,51.0,1.25,13.45,52.0,50.76,37.52
2018,12,23,16,0,0.0,35.0,0.9,12.2,35.0,31.43,20.79
2018,12,23,16,15,11.5,23.5,0.9,11.85,24.0,29.01,17.71
2018,12,23,16,30,23.0,12.0,0.9,11.5,13.0,26.77,1.7
2018,12,23,16,45,23.0,7.5,0.9,11.2,7.5,18.5,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.4,9.4,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.5,9.9,7.0,6.37,0.0
2018,12,24,7,45,8.0,17.0,1.6,10.35,17.0,15.01,0.0
2018,12,24,8,0,0.0,27.0,1.7,10.8,27.0,23.69,14.28
2018,12,24,8,15,6.5,44.0,1.85,11.15,45.0,37.73,27.61
2018,12,24,8,30,13.0,61.0,2.0,11.5,63.0,51.53,40.36
2018,12,24,8,45,16.5,72.0,2.15,11.85,75.5,60.83,48.96
2018,12,24,9,0,20.0,83.0,2.3,12.2,88.0,68.21,55.69
2018,12,24,9,15,10.0,66.0,2.4,12.55,68.5,57.82,46.43
2018,12,24,9,30,0.0,49.0,2.5,12.9,49.0,43.23,33.32
2018,12,24,9,45,24.0,85.5,2.55,13.25,94.5,72.13,59.03
2018,12,24,10,0,48.0,122.0,2.6,13.6,140.0,100.89,79.44
2018,12,24,10,15,44.0,135.5,2.75,14.0,153.0,114.74,90.09
2018,12,24,10,30,40.0,149.0,2.9,14.4,166.0,128.43,101.19
2018,12,24,10,45,23.0,120.5,3.05,14.8,130.5,107.26,84.07
2018,12,24,11,0,6.0,92.0,3.2,15.2,95.0,82.43,63.88
2018,12,24,11,15,6.5,108.5,3.3,15.3,111.5,97.06,76.08
2018,12,24,11,30,7.0,125.0,3.4,15.4,128.0,111.87,88.36
2018,12,24,11,45,5.0,111.5,3.5,15.55,113.5,100.1,78.54
2018,12,24,12,0,3.0,98.0,3.6,15.7,99.0,87.85,68.34
2018,12,24,12,15,1.5,80.0,3.65,15.55,80.5,71.43,54.68
2018,12,24,12,30,0.0,62.0,3.7,15.4,62.0,54.8,40.76
2018,12,24,12,45,0.0,57.0,3.7,15.25,57.0,50.36,37.07
2018,12,24,13,0,0.0,52.0,3.7,15.1,52.0,45.92,33.37
2018,12,24,13,15,0.0,58.5,3.6,14.9,58.5,51.68,38.31
2018,12,24,13,30,0.0,65.0,3.5,14.7,65.0,57.45,43.27
2018,12,24,13,45,0.0,58.0,3.35,14.5,58.0,51.23,38.09
2018,12,24,14,0,0.0,51.0,3.2,14.3,51.0,45.02,32.89
2018,12,24,14,15,16.5,61.0,3.15,14.2,66.5,65.99,51.15
2018,12,24,14,30,33.0,71.0,3.1,14.1,82.0,86.43,68.92
2018,12,24,14,45,23.0,58.0,3.05,14.0,65.5,67.82,52.98
2018,12,24,15,0,13.0,45.0,3.0,13.9,49.0,49.01,36.75
2018,12,24,15,15,6.5,35.0,3.0,13.9,37.0,34.72,24.32
2018,12,24,15,30,0.0,25.0,3.0,13.9,25.0,22.0,13.2
2018,12,24,15,45,0.0,20.0,3.15,13.75,20.0,17.58,9.31
2018,12,24,16,0,0.0,15.0,3.3,13.6,15.0,13.18,5.39
2018,12,24,16,15,5.5,10.0,3.5,13.5,10.5,11.97,3.97
2018,12,24,16,30,11.0,5.0,3.7,13.4,6.0,11.03,0.0
2018,12,24,16,45,11.0,3.5,3.95,13.35,4.0,8.78,0.0
2018,12,24,17,0,11.0,2.0,4.2,13.3,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,11.0,1.5,1.5,6.15,1.5,0.0,0.0
2018,12,25,7,30,22.0,3.0,1.6,6.9,3.0,2.73,0.0
2018,12,25,7,45,11.0,4.5,1.7,7.65,4.5,3.86,0.0
2018,12,25,8,0,0.0,6.0,1.8,8.4,6.0,5.26,0.0
2018,12,25,8,15,211.5,21.0,2.0,8.9,59.0,15.48,8.13
2018,12,25,8,30,423.0,36.0,2.2,9.4,112.0,27.3,18.97
2018,12,25,8,45,580.0,41.0,2.35,9.9,172.5,33.71,24.93
2018,12,25,9,0,737.0,46.0,2.5,10.4,233.0,37.81,28.7
2018,12,25,9,15,768.0,49.5,2.7,10.85,270.0,40.1,30.77
2018,12,25,9,30,799.0,53.0,2.9,11.3,307.0,42.4,32.79
2018,12,25,9,45,818.5,56.0,3.05,11.75,339.5,44.22,34.34
2018,12,25,10,0,838.0,59.0,3.2,12.2,372.0,71.04,38.4
2018,12,25,10,15,855.0,60.0,3.4,12.55,399.0,122.53,65.51
2018,12,25,10,30,872.0,61.0,3.6,12.9,426.0,169.04,98.68
2018,12,25,10,45,885.0,62.0,3.8,13.25,447.5,215.14,137.28
2018,12,25,11,0,898.0,63.0,4.0,13.6,469.0,260.96,178.35
2018,12,25,11,15,905.0,63.0,4.1,13.85,482.0,303.77,218.25
2018,12,25,11,30,912.0,63.0,4.2,14.1,495.0,345.31,257.21
2018,12,25,11,45,916.5,63.0,4.3,14.3,501.5,384.52,294.0
2018,12,25,12,0,921.0,63.0,4.4,14.5,508.0,421.9,328.71
2018,12,25,12,15,921.0,63.5,4.45,14.65,507.0,455.9,360.08
2018,12,25,12,30,921.0,64.0,4.5,14.8,506.0,487.47,388.85
2018,12,25,12,45,915.5,64.0,4.5,14.9,496.5,513.34,412.52
2018,12,25,13,0,910.0,64.0,4.5,15.0,487.0,536.26,433.34
2018,12,25,13,15,902.0,63.5,4.5,15.05,470.5,554.31,449.99
2018,12,25,13,30,894.0,63.0,4.5,15.1,454.0,569.22,463.83
2018,12,25,13,45,882.0,61.5,4.5,15.15,430.5,577.58,472.26
2018,12,25,14,0,870.0,60.0,4.5,15.2,407.0,582.68,477.87
2018,12,25,14,15,851.5,58.0,4.35,15.05,377.0,580.18,477.11
2018,12,25,14,30,833.0,56.0,4.2,14.9,347.0,578.76,476.74
2018,12,25,14,45,806.5,53.5,4.0,14.7,312.0,564.84,466.31
2018,12,25,15,0,780.0,51.0,3.8,14.5,277.0,548.01,453.05
2018,12,25,15,15,739.5,48.0,3.8,14.5,238.0,519.51,429.78
2018,12,25,15,30,699.0,45.0,3.8,14.5,199.0,488.75,403.5
2018,12,25,15,45,636.5,40.5,3.15,13.15,159.0,441.53,363.28
2018,12,25,16,0,574.0,36.0,2.5,11.8,119.0,393.18,319.74
2018,12,25,16,15,466.0,29.5,2.35,11.2,82.0,317.13,246.97
2018,12,25,16,30,358.0,23.0,2.2,10.6,45.0,241.5,88.52
2018,12,25,16,45,193.5,13.0,2.1,10.05,23.5,110.47,0.0
2018,12,25,17,0,29.0,3.0,2.0,9.5,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.0,9.25,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,12,26,7,30,37.0,8.0,1.1,6.6,9.0,7.28,0.0
2018,12,26,7,45,63.5,20.0,1.05,7.1,25.0,16.35,0.0
2018,12,26,8,0,90.0,32.0,1.0,7.6,41.0,25.79,16.19
2018,12,26,8,15,45.0,43.0,1.25,8.25,47.5,35.52,25.98
2018,12,26,8,30,0.0,54.0,1.5,8.9,54.0,46.26,36.06
2018,12,26,8,45,10.0,71.0,1.7,9.55,73.5,60.02,48.68
2018,12,26,9,0,20.0,88.0,1.9,10.2,93.0,71.53,59.11
2018,12,26,9,15,109.0,106.5,2.15,10.6,140.5,82.47,68.92
2018,12,26,9,30,198.0,125.0,2.4,11.0,188.0,91.72,77.08
2018,12,26,9,45,317.5,123.5,2.65,11.4,236.5,91.35,76.57
2018,12,26,10,0,437.0,122.0,2.9,11.8,285.0,99.89,71.55
2018,12,26,10,15,559.5,109.0,3.0,12.1,333.0,127.2,81.25
2018,12,26,10,30,682.0,96.0,3.1,12.4,381.0,163.37,102.54
2018,12,26,10,45,790.0,79.5,3.2,12.7,425.0,208.09,135.61
2018,12,26,11,0,898.0,63.0,3.3,13.0,469.0,259.93,177.54
2018,12,26,11,15,904.0,64.0,3.2,13.2,482.5,303.43,217.88
2018,12,26,11,30,910.0,65.0,3.1,13.4,496.0,345.64,257.15
2018,12,26,11,45,913.0,65.5,3.0,13.55,502.5,384.85,293.59
2018,12,26,12,0,916.0,66.0,2.9,13.7,509.0,422.15,327.75
2018,12,26,12,15,911.5,67.5,2.9,13.8,507.0,455.22,358.09
2018,12,26,12,30,907.0,69.0,2.9,13.9,505.0,485.65,385.62
2018,12,26,12,45,872.0,75.5,2.85,14.05,488.5,504.92,403.66
2018,12,26,13,0,837.0,82.0,2.8,14.2,472.0,519.49,417.41
2018,12,26,13,15,852.5,76.0,2.8,14.15,461.5,543.52,438.59
2018,12,26,13,30,868.0,70.0,2.8,14.1,451.0,565.24,457.64
2018,12,26,13,45,853.0,69.5,2.8,14.05,427.5,573.32,465.79
2018,12,26,14,0,838.0,69.0,2.8,14.0,404.0,578.11,471.17
2018,12,26,14,15,793.0,69.5,2.6,13.75,368.0,563.05,460.49
2018,12,26,14,30,748.0,70.0,2.4,13.5,332.0,544.38,446.68
2018,12,26,14,45,637.0,74.5,2.2,13.25,282.0,490.8,404.58
2018,12,26,15,0,526.0,79.0,2.0,13.0,232.0,431.6,357.23
2018,12,26,15,15,566.5,66.0,2.0,13.0,210.0,441.67,365.5
2018,12,26,15,30,607.0,53.0,2.0,13.0,188.0,448.66,369.8
2018,12,26,15,45,500.5,49.0,1.6,11.8,145.0,378.09,310.77
2018,12,26,16,0,394.0,45.0,1.2,10.6,102.0,307.63,250.23
2018,12,26,16,15,307.0,34.5,1.25,10.15,70.0,242.89,189.71
2018,12,26,16,30,220.0,24.0,1.3,9.7,38.0,170.04,70.22
2018,12,26,16,45,120.5,13.5,1.3,9.25,20.0,73.85,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.8,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,27,7,15,73.5,5.0,2.5,5.15,6.5,0.0,0.0
2018,12,27,7,30,147.0,10.0,2.8,5.9,13.0,9.1,0.0
2018,12,27,7,45,327.0,18.5,3.1,6.65,45.0,16.58,0.0
2018,12,27,8,0,507.0,27.0,3.4,7.4,77.0,23.96,14.55
2018,12,27,8,15,587.5,31.5,3.7,7.95,116.5,27.21,18.57
2018,12,27,8,30,668.0,36.0,4.0,8.5,156.0,30.56,21.95
2018,12,27,8,45,717.0,39.5,4.3,9.1,196.0,32.98,24.31
2018,12,27,9,0,766.0,43.0,4.6,9.7,236.0,39.15,29.98
2018,12,27,9,15,796.0,46.0,4.9,10.15,273.5,41.81,32.38
2018,12,27,9,30,826.0,49.0,5.2,10.6,311.0,44.4,34.67
2018,12,27,9,45,846.5,52.0,5.45,11.1,345.0,46.87,36.8
2018,12,27,10,0,867.0,55.0,5.7,11.6,379.0,72.17,40.19
2018,12,27,10,15,883.5,56.0,5.8,11.9,406.5,119.49,62.56
2018,12,27,10,30,900.0,57.0,5.9,12.2,434.0,167.26,96.53
2018,12,27,10,45,911.0,57.5,6.05,12.55,454.5,213.87,135.83
2018,12,27,11,0,922.0,58.0,6.2,12.9,475.0,259.97,177.68
2018,12,27,11,15,928.5,58.0,6.25,13.05,488.5,303.68,219.03
2018,12,27,11,30,935.0,58.0,6.3,13.2,502.0,346.05,259.45
2018,12,27,11,45,938.0,58.0,6.35,13.4,508.0,385.68,297.29
2018,12,27,12,0,941.0,58.0,6.4,13.6,514.0,423.31,332.89
2018,12,27,12,15,940.5,58.0,6.35,13.65,512.5,457.34,365.0
2018,12,27,12,30,940.0,58.0,6.3,13.7,511.0,488.85,394.38
2018,12,27,12,45,935.5,58.5,6.3,13.75,502.5,516.33,419.99
2018,12,27,13,0,931.0,59.0,6.3,13.8,494.0,540.88,442.7
2018,12,27,13,15,923.0,58.5,6.25,13.75,477.5,559.5,460.32
2018,12,27,13,30,915.0,58.0,6.2,13.7,461.0,574.9,475.01
2018,12,27,13,45,903.0,57.0,6.15,13.65,437.5,584.25,484.54
2018,12,27,14,0,891.0,56.0,6.1,13.6,414.0,590.3,491.14
2018,12,27,14,15,873.5,54.5,5.95,13.4,384.0,589.27,491.83
2018,12,27,14,30,856.0,53.0,5.8,13.2,354.0,585.03,489.61
2018,12,27,14,45,830.5,51.0,5.65,13.0,319.0,572.32,480.11
2018,12,27,15,0,805.0,49.0,5.5,12.8,284.0,556.79,467.73
2018,12,27,15,15,767.0,46.0,5.5,12.8,245.0,534.44,448.84
2018,12,27,15,30,729.0,43.0,5.5,12.8,206.0,505.17,423.26
2018,12,27,15,45,668.0,39.0,4.95,11.85,165.5,459.28,383.01
2018,12,27,16,0,607.0,35.0,4.4,10.9,125.0,412.25,339.6
2018,12,27,16,15,503.0,29.0,4.3,10.4,87.0,338.62,268.55
2018,12,27,16,30,399.0,23.0,4.2,9.9,49.0,257.82,121.86
2018,12,27,16,45,217.5,13.5,4.05,9.4,26.0,123.67,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.85,8.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.5,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,28,7,15,30.0,4.0,2.35,3.3,4.5,0.0,0.0
2018,12,28,7,30,60.0,8.0,2.5,3.9,9.0,7.28,0.0
2018,12,28,7,45,177.0,20.5,2.65,4.5,35.5,16.96,0.0
2018,12,28,8,0,294.0,33.0,2.8,5.1,62.0,27.19,17.4
2018,12,28,8,15,444.0,37.5,2.9,5.6,105.0,29.89,21.17
2018,12,28,8,30,594.0,42.0,3.0,6.1,148.0,35.89,27.03
2018,12,28,8,45,686.0,42.5,3.1,6.65,193.5,35.5,26.89
2018,12,28,9,0,778.0,43.0,3.2,7.2,239.0,39.2,30.35
2018,12,28,9,15,768.5,50.5,3.35,7.8,269.0,40.97,31.96
2018,12,28,9,30,759.0,58.0,3.5,8.4,299.0,46.3,36.74
2018,12,28,9,45,822.5,53.5,3.65,9.0,339.5,47.84,38.01
2018,12,28,10,0,886.0,49.0,3.8,9.6,380.0,67.12,36.4
2018,12,28,10,15,900.5,50.5,3.75,10.05,407.5,115.46,59.07
2018,12,28,10,30,915.0,52.0,3.7,10.5,435.0,164.08,93.59
2018,12,28,10,45,924.0,53.0,3.7,10.9,455.5,211.38,133.44
2018,12,28,11,0,933.0,54.0,3.7,11.3,476.0,258.0,175.65
2018,12,28,11,15,937.5,55.0,3.75,11.55,489.5,302.54,217.5
2018,12,28,11,30,942.0,56.0,3.8,11.8,503.0,345.61,258.18
2018,12,28,11,45,943.5,56.0,3.85,12.05,508.5,385.01,295.48
2018,12,28,12,0,945.0,56.0,3.9,12.3,514.0,422.31,330.38
2018,12,28,12,15,941.5,57.5,3.85,12.4,513.0,456.78,362.34
2018,12,28,12,30,938.0,59.0,3.8,12.5,512.0,488.6,391.41
2018,12,28,12,45,930.0,60.5,3.8,12.65,503.0,515.52,415.94
2018,12,28,13,0,922.0,62.0,3.8,12.8,494.0,539.37,437.48
2018,12,28,13,15,915.5,61.5,3.7,12.8,478.0,558.75,455.08
2018,12,28,13,30,909.0,61.0,3.6,12.8,462.0,575.0,469.83
2018,12,28,13,45,898.5,59.0,3.55,12.8,438.5,584.13,478.86
2018,12,28,14,0,888.0,57.0,3.5,12.8,415.0,589.96,485.04
2018,12,28,14,15,871.0,55.5,3.3,12.6,385.5,589.31,485.78
2018,12,28,14,30,854.0,54.0,3.1,12.4,356.0,585.47,483.67
2018,12,28,14,45,829.0,51.5,2.9,12.2,321.0,572.52,474.0
2018,12,28,15,0,804.0,49.0,2.7,12.0,286.0,556.71,461.5
2018,12,28,15,15,766.0,46.5,2.7,12.0,247.0,535.08,443.74
2018,12,28,15,30,728.0,44.0,2.7,12.0,208.0,506.47,419.4
2018,12,28,15,45,667.5,39.5,2.05,10.25,167.0,460.28,380.24
2018,12,28,16,0,607.0,35.0,1.4,8.5,126.0,413.0,337.63
2018,12,28,16,15,504.0,29.5,1.4,8.0,88.5,340.34,269.53
2018,12,28,16,30,401.0,24.0,1.4,7.5,51.0,260.6,134.55
2018,12,28,16,45,218.5,14.0,1.4,7.0,27.0,124.93,0.0
2018,12,28,17,0,36.0,4.0,1.4,6.5,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.4,6.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
